,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
2014/1/1 5:00,-2.48 ,-1.73 ,-0.008 ,19.0 ,18.7 ,18.6 ,18.3 ,18.4 ,18.4 ,18.8 ,18.5 ,18.3 ,105.3 ,31.0 ,18.7 ,18.9 ,18.9 ,19.2 ,18.7 ,19.3 ,19.3 ,18.7 ,18.8 ,18.9 ,18.8 ,18.5 ,21.1 ,34.3 ,25.3 ,26.6 ,18.3 ,19.5 ,19.7 ,0.1456 ,23.8 ,23.8 ,2.62 ,13.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2014/1/1 11:00,-2.48 ,-1.70 ,-0.008 ,19.0 ,18.6 ,18.5 ,18.3 ,18.4 ,18.4 ,18.7 ,18.5 ,18.3 ,104.9 ,31.0 ,18.7 ,18.8 ,18.9 ,19.2 ,18.7 ,19.3 ,19.3 ,18.7 ,18.7 ,18.9 ,18.8 ,18.5 ,21.0 ,34.3 ,25.2 ,26.6 ,18.3 ,19.5 ,19.6 ,0.1453 ,23.8 ,23.8 ,2.62 ,13.5 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/1 17:00,-2.47 ,-1.70 ,-0.008 ,19.0 ,18.6 ,18.6 ,18.2 ,18.4 ,18.4 ,18.7 ,18.5 ,18.3 ,104.8 ,31.0 ,18.7 ,18.8 ,18.9 ,19.2 ,18.6 ,19.3 ,19.2 ,18.7 ,18.7 ,18.9 ,18.8 ,18.4 ,21.1 ,34.3 ,25.3 ,26.6 ,18.3 ,19.5 ,19.5 ,0.1453 ,23.8 ,23.8 ,2.62 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.42 ,0.42 ,""
2014/1/1 23:00,-2.48 ,-1.71 ,-0.008 ,19.0 ,18.6 ,18.5 ,18.3 ,18.4 ,18.4 ,18.7 ,18.5 ,18.3 ,105.0 ,31.0 ,18.7 ,18.8 ,18.9 ,19.2 ,18.6 ,19.3 ,19.2 ,18.7 ,18.7 ,18.9 ,18.8 ,18.4 ,21.0 ,34.3 ,25.2 ,26.5 ,18.3 ,19.5 ,19.7 ,0.1454 ,23.8 ,23.8 ,2.61 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/2 5:00,-2.48 ,-1.72 ,-0.008 ,18.9 ,18.6 ,18.5 ,18.2 ,18.3 ,18.4 ,18.7 ,18.5 ,18.3 ,105.2 ,31.0 ,18.6 ,18.8 ,18.9 ,19.1 ,18.6 ,19.2 ,19.2 ,18.7 ,18.7 ,18.9 ,18.8 ,18.4 ,21.0 ,34.3 ,25.2 ,26.5 ,18.3 ,19.5 ,19.6 ,0.1455 ,23.8 ,23.7 ,2.61 ,14.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/2 11:00,-2.48 ,-1.75 ,-0.008 ,18.9 ,18.6 ,18.5 ,18.2 ,18.3 ,18.4 ,18.7 ,18.4 ,18.2 ,105.5 ,31.0 ,18.6 ,18.8 ,18.9 ,19.1 ,18.6 ,19.2 ,19.2 ,18.6 ,18.7 ,18.8 ,18.7 ,18.4 ,21.0 ,34.3 ,25.2 ,26.5 ,18.3 ,19.5 ,19.7 ,0.1458 ,23.7 ,23.7 ,2.61 ,14.0 ,0.04 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.42 ,0.42 ,""
2014/1/2 17:00,-2.49 ,-1.78 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.1 ,18.3 ,18.3 ,18.6 ,18.4 ,18.2 ,105.8 ,30.9 ,18.6 ,18.7 ,18.8 ,19.1 ,18.5 ,19.2 ,19.1 ,18.6 ,18.6 ,18.8 ,18.7 ,18.3 ,20.9 ,34.2 ,25.1 ,26.5 ,18.2 ,19.4 ,19.6 ,0.1461 ,23.7 ,23.7 ,2.61 ,14.0 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.0 ,,,0.42 ,0.42 ,""
2014/1/2 23:00,-2.49 ,-1.83 ,-0.008 ,18.8 ,18.5 ,18.4 ,18.1 ,18.2 ,18.3 ,18.6 ,18.3 ,18.1 ,106.2 ,30.9 ,18.5 ,18.7 ,18.7 ,19.0 ,18.5 ,19.1 ,19.1 ,18.5 ,18.6 ,18.7 ,18.6 ,18.3 ,20.9 ,34.2 ,25.1 ,26.4 ,18.1 ,19.5 ,19.6 ,0.1467 ,23.6 ,23.6 ,2.61 ,13.5 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/3 5:00,-2.49 ,-1.85 ,-0.008 ,18.8 ,18.4 ,18.4 ,18.1 ,18.2 ,18.3 ,18.6 ,18.3 ,18.1 ,106.6 ,30.8 ,18.5 ,18.6 ,18.7 ,19.0 ,18.5 ,19.1 ,19.0 ,18.5 ,18.5 ,18.7 ,18.6 ,18.2 ,20.9 ,34.1 ,25.1 ,26.4 ,18.1 ,19.4 ,19.5 ,0.1469 ,23.6 ,23.6 ,2.51 ,13.5 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/3 11:00,-2.49 ,-1.85 ,-0.008 ,18.8 ,18.4 ,18.3 ,18.1 ,18.2 ,18.2 ,18.5 ,18.2 ,18.1 ,106.5 ,30.8 ,18.5 ,18.6 ,18.7 ,19.0 ,18.4 ,19.1 ,19.0 ,18.5 ,18.5 ,18.7 ,18.6 ,18.2 ,20.8 ,34.1 ,25.0 ,26.4 ,18.1 ,19.3 ,19.5 ,0.1470 ,23.6 ,23.6 ,2.51 ,13.5 ,0.04 ,0.06 ,28.42 ,-,-,0.420 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/3 17:00,-2.49 ,-1.81 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.2 ,18.5 ,18.2 ,18.1 ,105.9 ,30.9 ,18.5 ,18.6 ,18.7 ,19.0 ,18.4 ,19.1 ,19.0 ,18.5 ,18.5 ,18.7 ,18.6 ,18.2 ,20.8 ,34.1 ,25.0 ,26.4 ,18.1 ,19.2 ,19.5 ,0.1466 ,23.6 ,23.6 ,2.51 ,13.0 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/3 23:00,-2.48 ,-1.79 ,-0.008 ,18.8 ,18.4 ,18.3 ,18.1 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,105.6 ,30.9 ,18.5 ,18.6 ,18.7 ,19.0 ,18.4 ,19.1 ,19.0 ,18.5 ,18.5 ,18.7 ,18.6 ,18.2 ,20.8 ,34.1 ,25.0 ,26.4 ,18.1 ,19.3 ,19.5 ,0.1462 ,23.5 ,23.5 ,2.51 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/4 5:00,-2.48 ,-1.77 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.1 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,105.6 ,30.9 ,18.4 ,18.6 ,18.6 ,19.0 ,18.4 ,19.0 ,19.0 ,18.5 ,18.5 ,18.7 ,18.6 ,18.2 ,20.8 ,34.1 ,25.0 ,26.3 ,18.1 ,19.2 ,19.4 ,0.1460 ,23.5 ,23.5 ,2.41 ,13.0 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/4 11:00,-2.48 ,-1.77 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.0 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,105.6 ,30.8 ,18.4 ,18.6 ,18.6 ,19.0 ,18.4 ,19.0 ,19.0 ,18.4 ,18.5 ,18.6 ,18.5 ,18.2 ,20.8 ,34.1 ,25.0 ,26.3 ,18.1 ,19.2 ,19.3 ,0.1460 ,23.5 ,23.5 ,2.41 ,13.5 ,0.04 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/4 17:00,-2.48 ,-1.77 ,-0.008 ,18.7 ,18.3 ,18.3 ,17.9 ,18.1 ,18.1 ,18.4 ,18.2 ,18.0 ,105.6 ,30.8 ,18.4 ,18.5 ,18.6 ,18.9 ,18.4 ,19.0 ,18.9 ,18.5 ,18.4 ,18.6 ,18.5 ,18.1 ,20.8 ,34.2 ,25.0 ,26.3 ,18.0 ,19.2 ,19.5 ,0.1460 ,23.5 ,23.5 ,2.41 ,13.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2014/1/4 23:00,-2.49 ,-1.80 ,-0.008 ,18.7 ,18.3 ,18.2 ,18.0 ,18.1 ,18.1 ,18.4 ,18.2 ,18.0 ,105.8 ,30.9 ,18.4 ,18.5 ,18.6 ,18.9 ,18.3 ,19.0 ,18.9 ,18.4 ,18.4 ,18.6 ,18.5 ,18.1 ,20.8 ,34.2 ,24.9 ,26.3 ,18.0 ,19.2 ,19.4 ,0.1463 ,23.5 ,23.4 ,2.41 ,13.5 ,0.04 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/5 5:00,-2.49 ,-1.83 ,-0.008 ,18.7 ,18.3 ,18.2 ,17.9 ,18.1 ,18.1 ,18.4 ,18.1 ,18.0 ,106.2 ,30.9 ,18.3 ,18.5 ,18.6 ,18.9 ,18.3 ,18.9 ,18.9 ,18.4 ,18.4 ,18.6 ,18.4 ,18.1 ,20.7 ,34.2 ,25.0 ,26.3 ,17.9 ,19.3 ,19.5 ,0.1465 ,23.4 ,23.4 ,2.41 ,13.0 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/5 11:00,-2.49 ,-1.85 ,-0.008 ,18.6 ,18.2 ,18.2 ,17.9 ,18.0 ,18.1 ,18.4 ,18.1 ,17.9 ,106.3 ,30.8 ,18.3 ,18.5 ,18.5 ,18.9 ,18.3 ,18.9 ,18.8 ,18.4 ,18.3 ,18.5 ,18.4 ,18.0 ,20.7 ,34.1 ,24.9 ,26.3 ,17.9 ,19.1 ,19.3 ,0.1468 ,23.4 ,23.4 ,2.41 ,13.0 ,0.04 ,0.06 ,28.42 ,-,-,0.420 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/5 17:00,-2.49 ,-1.85 ,-0.008 ,18.6 ,18.2 ,18.1 ,17.8 ,18.0 ,18.0 ,18.3 ,18.1 ,17.9 ,106.3 ,30.8 ,18.3 ,18.4 ,18.5 ,18.8 ,18.2 ,18.8 ,18.8 ,18.3 ,18.3 ,18.5 ,18.3 ,18.0 ,20.6 ,34.1 ,24.9 ,26.2 ,17.9 ,19.2 ,19.4 ,0.1469 ,23.4 ,23.4 ,2.41 ,13.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/5 23:00,-2.49 ,-1.87 ,-0.008 ,18.5 ,18.2 ,18.1 ,17.8 ,17.9 ,18.0 ,18.3 ,18.0 ,17.8 ,106.7 ,30.8 ,18.2 ,18.4 ,18.5 ,18.8 ,18.2 ,18.8 ,18.8 ,18.3 ,18.3 ,18.5 ,18.3 ,18.0 ,20.6 ,34.0 ,24.8 ,26.2 ,17.8 ,19.1 ,19.3 ,0.1471 ,23.3 ,23.3 ,2.29 ,12.5 ,0.04 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/6 5:00,-2.49 ,-1.87 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.9 ,17.9 ,18.2 ,18.0 ,17.8 ,106.6 ,30.7 ,18.2 ,18.4 ,18.4 ,18.8 ,18.2 ,18.8 ,18.7 ,18.3 ,18.2 ,18.4 ,18.3 ,17.9 ,20.5 ,33.9 ,24.7 ,26.1 ,17.8 ,19.2 ,19.4 ,0.1471 ,23.3 ,23.3 ,2.29 ,12.5 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/6 11:00,-2.50 ,-1.88 ,-0.008 ,18.5 ,18.1 ,18.0 ,17.7 ,17.9 ,17.9 ,18.2 ,17.9 ,17.8 ,106.8 ,30.7 ,18.2 ,18.3 ,18.4 ,18.7 ,18.1 ,18.8 ,18.7 ,18.2 ,18.2 ,18.4 ,18.3 ,17.9 ,20.5 ,33.8 ,24.6 ,26.0 ,17.7 ,19.0 ,19.2 ,0.1472 ,23.3 ,23.3 ,2.29 ,12.5 ,0.05 ,0.07 ,28.55 ,-,-,0.425 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/6 17:00,-2.49 ,-1.88 ,-0.008 ,18.5 ,18.1 ,18.0 ,17.7 ,17.9 ,17.9 ,18.2 ,17.9 ,17.8 ,106.8 ,30.6 ,18.2 ,18.3 ,18.4 ,18.7 ,18.1 ,18.8 ,18.7 ,18.2 ,18.2 ,18.4 ,18.2 ,17.9 ,20.5 ,33.8 ,24.6 ,26.0 ,17.7 ,19.1 ,19.4 ,0.1473 ,23.3 ,23.3 ,4.15 ,12.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/6 23:00,-2.50 ,-1.88 ,-0.008 ,18.4 ,18.1 ,18.0 ,17.6 ,17.8 ,17.8 ,18.2 ,17.9 ,17.7 ,107.1 ,30.5 ,18.1 ,18.2 ,18.3 ,18.6 ,18.1 ,18.7 ,18.7 ,18.1 ,18.1 ,18.3 ,18.2 ,17.8 ,20.4 ,33.6 ,24.5 ,25.8 ,17.7 ,18.9 ,19.2 ,0.1476 ,23.2 ,23.2 ,4.26 ,12.0 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/7 5:00,-2.50 ,-1.89 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.6 ,17.7 ,17.8 ,18.1 ,17.8 ,17.6 ,107.3 ,30.5 ,18.1 ,18.2 ,18.3 ,18.6 ,18.0 ,18.7 ,18.6 ,18.1 ,18.1 ,18.3 ,18.1 ,17.8 ,20.4 ,33.6 ,24.4 ,25.8 ,17.6 ,19.0 ,19.2 ,0.1477 ,23.2 ,23.2 ,4.26 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/7 11:00,-2.50 ,-1.88 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,107.4 ,30.4 ,18.1 ,18.2 ,18.3 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.3 ,18.1 ,17.7 ,20.3 ,33.6 ,24.3 ,25.7 ,17.6 ,18.9 ,19.1 ,0.1479 ,23.2 ,23.2 ,4.26 ,12.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/7 17:00,-2.49 ,-1.86 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,107.0 ,30.4 ,18.1 ,18.2 ,18.2 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.2 ,18.1 ,17.7 ,20.3 ,33.6 ,24.4 ,25.7 ,17.6 ,18.9 ,19.0 ,0.1478 ,23.1 ,23.1 ,4.26 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/7 23:00,-2.50 ,-1.86 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.6 ,17.7 ,17.8 ,18.1 ,17.8 ,17.6 ,107.1 ,30.5 ,18.1 ,18.2 ,18.3 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.2 ,18.1 ,17.7 ,20.3 ,33.6 ,24.4 ,25.7 ,17.6 ,18.9 ,19.1 ,0.1476 ,23.1 ,23.1 ,4.26 ,12.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/8 5:00,-2.49 ,-1.83 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,106.7 ,30.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.2 ,18.1 ,17.7 ,20.3 ,33.5 ,24.4 ,25.7 ,17.6 ,18.9 ,19.0 ,0.1472 ,23.1 ,23.1 ,4.26 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2014/1/8 11:00,-2.49 ,-1.79 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.5 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,106.2 ,30.5 ,18.0 ,18.2 ,18.2 ,18.6 ,17.9 ,18.6 ,18.5 ,18.1 ,18.0 ,18.2 ,18.1 ,17.7 ,20.3 ,33.6 ,24.4 ,25.7 ,17.6 ,18.9 ,19.2 ,0.1467 ,23.1 ,23.1 ,4.26 ,12.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/8 17:00,-2.48 ,-1.76 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,105.8 ,30.5 ,18.0 ,18.1 ,18.2 ,18.6 ,17.9 ,18.6 ,18.5 ,18.1 ,18.0 ,18.2 ,18.1 ,17.7 ,20.3 ,33.6 ,24.4 ,25.8 ,17.6 ,18.8 ,18.9 ,0.1463 ,23.1 ,23.0 ,4.26 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/8 23:00,-2.48 ,-1.74 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.6 ,17.8 ,17.8 ,18.1 ,17.8 ,17.6 ,105.6 ,30.5 ,18.1 ,18.2 ,18.2 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.3 ,18.1 ,17.7 ,20.4 ,33.7 ,24.5 ,25.8 ,17.6 ,18.9 ,19.0 ,0.1461 ,23.0 ,23.0 ,4.26 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.42 ,0.42 ,""
2014/1/9 5:00,-2.48 ,-1.69 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.6 ,17.8 ,17.8 ,18.1 ,17.8 ,17.6 ,105.0 ,30.5 ,18.0 ,18.2 ,18.2 ,18.6 ,18.0 ,18.6 ,18.6 ,18.1 ,18.1 ,18.3 ,18.1 ,17.8 ,20.4 ,33.8 ,24.5 ,25.8 ,17.6 ,18.8 ,18.9 ,0.1455 ,23.0 ,23.0 ,4.26 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.42 ,0.42 ,""
2014/1/9 11:00,-2.48 ,-1.70 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.7 ,18.1 ,17.8 ,17.6 ,105.1 ,30.5 ,18.0 ,18.1 ,18.2 ,18.6 ,17.9 ,18.6 ,18.5 ,18.1 ,18.0 ,18.2 ,18.1 ,17.7 ,20.3 ,33.7 ,24.4 ,25.8 ,17.6 ,18.9 ,19.1 ,0.1454 ,23.0 ,23.0 ,4.26 ,12.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/9 17:00,-2.48 ,-1.72 ,-0.008 ,18.3 ,17.9 ,17.8 ,17.5 ,17.7 ,17.7 ,18.0 ,17.7 ,17.6 ,105.3 ,30.5 ,18.0 ,18.1 ,18.2 ,18.5 ,17.9 ,18.5 ,18.5 ,18.1 ,18.0 ,18.2 ,18.1 ,17.7 ,20.3 ,33.7 ,24.4 ,25.8 ,17.5 ,18.7 ,18.9 ,0.1457 ,23.0 ,23.0 ,4.26 ,12.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.0 ,,,0.42 ,0.42 ,""
2014/1/9 23:00,-2.49 ,-1.77 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.5 ,17.7 ,17.7 ,18.0 ,17.7 ,17.5 ,105.9 ,30.5 ,17.9 ,18.1 ,18.2 ,18.5 ,17.9 ,18.5 ,18.5 ,18.0 ,18.0 ,18.2 ,18.0 ,17.6 ,20.2 ,33.6 ,24.3 ,25.7 ,17.5 ,18.9 ,19.1 ,0.1464 ,22.9 ,22.9 ,4.26 ,12.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2014/1/10 5:00,-2.49 ,-1.81 ,-0.008 ,18.2 ,17.8 ,17.8 ,17.5 ,17.6 ,17.6 ,17.9 ,17.7 ,17.5 ,106.3 ,30.5 ,17.9 ,18.1 ,18.1 ,18.5 ,17.8 ,18.5 ,18.4 ,18.0 ,17.9 ,18.1 ,18.0 ,17.6 ,20.2 ,33.6 ,24.3 ,25.7 ,17.4 ,18.7 ,18.9 ,0.1466 ,22.9 ,22.9 ,4.26 ,12.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/10 11:00,-2.50 ,-1.84 ,-0.008 ,18.1 ,17.8 ,17.7 ,17.4 ,17.5 ,17.6 ,17.9 ,17.6 ,17.4 ,106.6 ,30.3 ,17.8 ,18.0 ,18.1 ,18.4 ,17.8 ,18.4 ,18.4 ,17.9 ,17.8 ,18.1 ,17.9 ,17.5 ,20.1 ,33.5 ,24.2 ,25.6 ,17.3 ,18.7 ,19.0 ,0.1471 ,22.9 ,22.9 ,4.26 ,12.5 ,0.05 ,0.07 ,28.55 ,-,-,0.425 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/10 17:00,-2.49 ,-1.84 ,-0.008 ,18.1 ,17.7 ,17.6 ,17.4 ,17.5 ,17.5 ,17.8 ,17.5 ,17.4 ,106.6 ,30.3 ,17.8 ,17.9 ,18.1 ,18.4 ,17.7 ,18.4 ,18.3 ,17.9 ,17.8 ,18.0 ,17.9 ,17.5 ,20.1 ,33.5 ,24.2 ,25.6 ,17.3 ,18.6 ,18.8 ,0.1470 ,22.8 ,22.8 ,4.16 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/10 23:00,-2.50 ,-1.86 ,-0.008 ,18.1 ,17.7 ,17.6 ,17.3 ,17.4 ,17.5 ,17.8 ,17.5 ,17.4 ,106.8 ,30.3 ,17.8 ,17.9 ,18.0 ,18.4 ,17.7 ,18.3 ,18.3 ,17.8 ,17.8 ,18.0 ,17.8 ,17.5 ,20.1 ,33.5 ,24.2 ,25.5 ,17.2 ,18.7 ,18.9 ,0.1474 ,22.8 ,22.8 ,4.16 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/11 5:00,-2.50 ,-1.88 ,-0.008 ,18.0 ,17.6 ,17.6 ,17.3 ,17.4 ,17.4 ,17.7 ,17.5 ,17.3 ,107.0 ,30.2 ,17.7 ,17.9 ,17.9 ,18.3 ,17.7 ,18.3 ,18.2 ,17.8 ,17.7 ,17.9 ,17.8 ,17.4 ,20.0 ,33.4 ,24.1 ,25.5 ,17.2 ,18.6 ,18.7 ,0.1474 ,22.8 ,22.8 ,4.16 ,12.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/11 11:00,-2.50 ,-1.89 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.2 ,17.3 ,17.4 ,17.7 ,17.4 ,17.2 ,107.1 ,30.1 ,17.7 ,17.8 ,17.9 ,18.2 ,17.6 ,18.2 ,18.2 ,17.7 ,17.7 ,17.9 ,17.7 ,17.4 ,20.0 ,33.3 ,24.0 ,25.4 ,17.2 ,18.5 ,18.7 ,0.1477 ,22.8 ,22.8 ,4.06 ,11.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/11 17:00,-2.49 ,-1.87 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.2 ,17.3 ,17.3 ,17.7 ,17.4 ,17.2 ,106.9 ,30.0 ,17.7 ,17.8 ,17.9 ,18.2 ,17.6 ,18.2 ,18.2 ,17.7 ,17.6 ,17.8 ,17.7 ,17.3 ,19.9 ,33.3 ,24.0 ,25.4 ,17.1 ,18.5 ,18.7 ,0.1475 ,22.8 ,22.8 ,4.06 ,11.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/11 23:00,-2.50 ,-1.89 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.2 ,17.3 ,17.3 ,17.6 ,17.3 ,17.2 ,107.2 ,30.1 ,17.6 ,17.8 ,17.9 ,18.2 ,17.6 ,18.2 ,18.1 ,17.7 ,17.6 ,17.8 ,17.7 ,17.3 ,19.9 ,33.3 ,24.0 ,25.4 ,17.1 ,18.4 ,18.7 ,0.1477 ,22.7 ,22.7 ,4.06 ,11.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/12 5:00,-2.50 ,-1.88 ,-0.008 ,17.9 ,17.5 ,17.4 ,17.2 ,17.3 ,17.3 ,17.6 ,17.3 ,17.2 ,107.0 ,30.0 ,17.6 ,17.7 ,17.8 ,18.1 ,17.5 ,18.1 ,18.1 ,17.7 ,17.6 ,17.8 ,17.6 ,17.3 ,19.9 ,33.2 ,23.9 ,25.3 ,17.1 ,18.4 ,18.7 ,0.1475 ,22.7 ,22.7 ,4.06 ,11.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/12 11:00,-2.49 ,-1.85 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.1 ,17.3 ,17.3 ,17.6 ,17.3 ,17.2 ,106.7 ,30.0 ,17.6 ,17.7 ,17.8 ,18.1 ,17.5 ,18.1 ,18.1 ,17.6 ,17.6 ,17.8 ,17.6 ,17.2 ,19.9 ,33.2 ,23.9 ,25.3 ,17.0 ,18.3 ,18.5 ,0.1472 ,22.7 ,22.7 ,3.96 ,11.0 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,23.5 ,,,0.42 ,0.42 ,""
2014/1/12 17:00,-2.48 ,-1.79 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.2 ,17.3 ,17.3 ,17.6 ,17.3 ,17.2 ,106.0 ,30.0 ,17.5 ,17.7 ,17.8 ,18.1 ,17.5 ,18.1 ,18.1 ,17.6 ,17.5 ,17.8 ,17.6 ,17.2 ,19.9 ,33.2 ,23.9 ,25.3 ,17.0 ,18.4 ,18.7 ,0.1465 ,22.6 ,22.6 ,3.96 ,11.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/12 23:00,-2.48 ,-1.80 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.2 ,17.3 ,17.3 ,17.6 ,17.3 ,17.2 ,106.1 ,30.0 ,17.5 ,17.6 ,17.7 ,18.1 ,17.5 ,18.1 ,18.1 ,17.6 ,17.6 ,17.8 ,17.6 ,17.3 ,19.9 ,33.3 ,23.9 ,25.3 ,17.0 ,18.4 ,18.5 ,0.1465 ,22.6 ,22.6 ,3.96 ,11.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/13 5:00,-2.49 ,-1.81 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.1 ,17.2 ,17.3 ,17.6 ,17.3 ,17.1 ,106.0 ,30.0 ,17.5 ,17.7 ,17.7 ,18.1 ,17.5 ,18.1 ,18.1 ,17.6 ,17.5 ,17.8 ,17.6 ,17.2 ,19.9 ,33.3 ,23.9 ,25.3 ,17.0 ,18.4 ,18.7 ,0.1466 ,22.6 ,22.6 ,3.96 ,11.5 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/13 11:00,-2.49 ,-1.85 ,-0.008 ,17.8 ,17.4 ,17.3 ,17.0 ,17.2 ,17.2 ,17.5 ,17.3 ,17.1 ,106.6 ,30.0 ,17.5 ,17.6 ,17.7 ,18.1 ,17.4 ,18.0 ,18.1 ,17.6 ,17.5 ,17.7 ,17.6 ,17.2 ,19.8 ,33.2 ,23.9 ,25.3 ,17.0 ,18.3 ,18.5 ,0.1470 ,22.6 ,22.6 ,3.96 ,11.5 ,0.05 ,0.07 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/13 17:00,-2.49 ,-1.86 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.0 ,17.1 ,17.2 ,17.5 ,17.2 ,17.0 ,106.7 ,29.9 ,17.4 ,17.6 ,17.7 ,18.1 ,17.4 ,18.0 ,17.9 ,17.5 ,17.5 ,17.7 ,17.5 ,17.1 ,19.7 ,33.2 ,23.8 ,25.3 ,16.9 ,18.3 ,18.6 ,0.1471 ,22.6 ,22.5 ,3.96 ,11.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.42 ,0.42 ,""
2014/1/13 23:00,-2.50 ,-1.89 ,-0.008 ,17.7 ,17.3 ,17.2 ,17.0 ,17.1 ,17.1 ,17.4 ,17.2 ,17.0 ,106.9 ,29.9 ,17.4 ,17.5 ,17.6 ,18.0 ,17.3 ,17.9 ,17.9 ,17.5 ,17.4 ,17.6 ,17.4 ,17.1 ,19.7 ,33.1 ,23.8 ,25.2 ,16.8 ,18.2 ,18.5 ,0.1474 ,22.5 ,22.5 ,3.86 ,11.5 ,0.05 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/14 5:00,-2.50 ,-1.90 ,-0.008 ,17.6 ,17.2 ,17.2 ,16.9 ,17.0 ,17.0 ,17.4 ,17.1 ,16.9 ,107.1 ,29.8 ,17.3 ,17.4 ,17.5 ,17.9 ,17.3 ,17.9 ,17.8 ,17.4 ,17.3 ,17.5 ,17.4 ,17.0 ,19.6 ,33.1 ,23.7 ,25.1 ,16.8 ,18.3 ,18.6 ,0.1476 ,22.5 ,22.5 ,3.86 ,11.0 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/14 11:00,-2.50 ,-1.89 ,-0.008 ,17.5 ,17.2 ,17.1 ,16.8 ,17.0 ,17.0 ,17.3 ,17.0 ,16.8 ,107.2 ,29.7 ,17.3 ,17.4 ,17.5 ,17.9 ,17.2 ,17.8 ,17.8 ,17.3 ,17.3 ,17.5 ,17.3 ,17.0 ,19.6 ,33.0 ,23.7 ,25.1 ,16.7 ,18.1 ,18.4 ,0.1478 ,22.5 ,22.5 ,3.86 ,10.5 ,0.05 ,0.07 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/14 17:00,-2.50 ,-1.89 ,-0.008 ,17.5 ,17.2 ,17.1 ,16.8 ,16.9 ,17.0 ,17.2 ,17.0 ,16.8 ,107.3 ,29.7 ,17.2 ,17.3 ,17.4 ,17.8 ,17.2 ,17.8 ,17.7 ,17.3 ,17.2 ,17.4 ,17.3 ,16.9 ,19.5 ,33.0 ,23.7 ,25.1 ,16.7 ,18.1 ,18.3 ,0.1479 ,22.5 ,22.5 ,3.86 ,10.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/14 23:00,-2.50 ,-1.89 ,-0.008 ,17.5 ,17.1 ,17.0 ,16.7 ,16.9 ,16.9 ,17.2 ,16.9 ,16.8 ,107.5 ,29.6 ,17.2 ,17.3 ,17.4 ,17.8 ,17.1 ,17.7 ,17.7 ,17.3 ,17.2 ,17.4 ,17.3 ,16.9 ,19.5 ,33.0 ,23.5 ,24.9 ,16.6 ,18.1 ,18.3 ,0.1480 ,22.4 ,22.4 ,3.86 ,10.5 ,0.05 ,0.07 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/15 5:00,-2.52 ,-1.89 ,-0.008 ,17.4 ,17.0 ,17.0 ,16.7 ,16.8 ,16.8 ,17.2 ,16.9 ,16.7 ,107.5 ,29.6 ,17.2 ,17.3 ,17.4 ,17.7 ,17.1 ,17.7 ,17.6 ,17.2 ,17.1 ,17.3 ,17.2 ,16.8 ,19.5 ,32.9 ,23.5 ,24.9 ,16.6 ,18.0 ,18.3 ,0.1479 ,22.4 ,22.4 ,3.75 ,10.5 ,0.06 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/15 11:00,-2.51 ,-1.89 ,-0.008 ,17.4 ,17.0 ,16.9 ,16.6 ,16.8 ,16.8 ,17.1 ,16.8 ,16.6 ,107.5 ,29.5 ,17.1 ,17.2 ,17.3 ,17.7 ,17.0 ,17.6 ,17.6 ,17.2 ,17.1 ,17.3 ,17.1 ,16.8 ,19.4 ,32.9 ,23.5 ,24.9 ,16.6 ,18.0 ,18.2 ,0.1480 ,22.4 ,22.4 ,3.75 ,10.0 ,0.06 ,0.07 ,28.82 ,-,-,0.435 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/15 17:00,-2.51 ,-1.86 ,-0.008 ,17.3 ,17.0 ,16.9 ,16.6 ,16.7 ,16.7 ,17.1 ,16.7 ,16.6 ,107.1 ,29.6 ,17.1 ,17.2 ,17.3 ,17.7 ,17.0 ,17.7 ,17.6 ,17.2 ,17.1 ,17.3 ,17.2 ,16.8 ,19.4 ,32.9 ,23.5 ,24.9 ,16.5 ,18.0 ,18.1 ,0.1476 ,22.3 ,22.3 ,3.75 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/15 23:00,-2.51 ,-1.87 ,-0.008 ,17.3 ,17.0 ,16.8 ,16.6 ,16.7 ,16.7 ,17.1 ,16.7 ,16.6 ,107.2 ,29.6 ,17.1 ,17.2 ,17.3 ,17.7 ,17.0 ,17.7 ,17.6 ,17.2 ,17.0 ,17.2 ,17.1 ,16.7 ,19.4 ,32.8 ,23.5 ,24.9 ,16.5 ,17.9 ,18.1 ,0.1475 ,22.3 ,22.3 ,3.75 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/16 5:00,-2.51 ,-1.86 ,-0.008 ,17.3 ,16.9 ,16.8 ,16.5 ,16.7 ,16.7 ,17.0 ,16.7 ,16.6 ,107.0 ,29.5 ,17.0 ,17.2 ,17.3 ,17.7 ,17.0 ,17.6 ,17.5 ,17.1 ,17.0 ,17.2 ,17.0 ,16.7 ,19.4 ,32.8 ,23.5 ,24.9 ,16.5 ,17.9 ,18.1 ,0.1474 ,22.3 ,22.3 ,3.75 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/16 11:00,-2.51 ,-1.86 ,-0.008 ,17.2 ,16.8 ,16.7 ,16.5 ,16.6 ,16.6 ,17.0 ,16.6 ,16.5 ,107.0 ,29.4 ,17.0 ,17.1 ,17.2 ,17.6 ,16.9 ,17.5 ,17.5 ,17.0 ,17.0 ,17.2 ,17.0 ,16.6 ,19.3 ,32.8 ,23.5 ,24.9 ,16.4 ,17.8 ,18.1 ,0.1474 ,22.3 ,22.3 ,3.75 ,10.0 ,0.06 ,0.08 ,28.42 ,-,-,0.420 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/16 17:00,-2.50 ,-1.83 ,-0.008 ,17.2 ,16.8 ,16.7 ,16.5 ,16.6 ,16.6 ,17.0 ,16.6 ,16.5 ,106.6 ,29.4 ,16.9 ,17.0 ,17.1 ,17.5 ,16.8 ,17.4 ,17.4 ,17.0 ,16.9 ,17.1 ,17.0 ,16.6 ,19.3 ,32.8 ,23.4 ,24.8 ,16.3 ,17.7 ,18.0 ,0.1470 ,22.2 ,22.2 ,3.75 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/16 23:00,-2.50 ,-1.84 ,-0.008 ,17.2 ,16.8 ,16.7 ,16.4 ,16.6 ,16.6 ,17.0 ,16.6 ,16.5 ,106.8 ,29.4 ,16.8 ,17.0 ,17.1 ,17.5 ,16.8 ,17.4 ,17.4 ,17.0 ,16.9 ,17.1 ,17.0 ,16.6 ,19.3 ,32.8 ,23.5 ,24.8 ,16.3 ,17.8 ,18.0 ,0.1471 ,22.2 ,22.2 ,3.75 ,10.0 ,0.06 ,0.08 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/17 5:00,-2.50 ,-1.84 ,-0.008 ,17.2 ,16.8 ,16.7 ,16.4 ,16.5 ,16.6 ,16.9 ,16.6 ,16.5 ,106.7 ,29.4 ,16.8 ,17.0 ,17.1 ,17.5 ,16.8 ,17.4 ,17.4 ,17.0 ,16.8 ,17.0 ,16.9 ,16.6 ,19.2 ,32.8 ,23.4 ,24.8 ,16.3 ,17.7 ,17.8 ,0.1470 ,22.2 ,22.2 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/17 11:00,-2.50 ,-1.83 ,-0.008 ,17.1 ,16.7 ,16.6 ,16.3 ,16.5 ,16.5 ,16.9 ,16.5 ,16.4 ,106.6 ,29.4 ,16.8 ,16.9 ,17.0 ,17.5 ,16.7 ,17.3 ,17.3 ,17.0 ,16.8 ,17.0 ,16.9 ,16.5 ,19.2 ,32.8 ,23.4 ,24.8 ,16.3 ,17.8 ,18.0 ,0.1469 ,22.1 ,22.1 ,3.65 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/17 17:00,-2.50 ,-1.81 ,-0.008 ,17.1 ,16.7 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,106.1 ,29.3 ,16.7 ,16.8 ,17.0 ,17.4 ,16.6 ,17.3 ,17.3 ,16.9 ,16.8 ,17.0 ,16.9 ,16.5 ,19.1 ,32.8 ,23.4 ,24.7 ,16.2 ,17.7 ,17.8 ,0.1467 ,22.1 ,22.1 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/17 23:00,-2.50 ,-1.84 ,-0.008 ,17.0 ,16.7 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,106.7 ,29.4 ,16.7 ,16.9 ,17.0 ,17.4 ,16.7 ,17.3 ,17.3 ,16.9 ,16.8 ,17.0 ,16.8 ,16.5 ,19.1 ,32.8 ,23.4 ,24.7 ,16.2 ,17.7 ,17.9 ,0.1470 ,22.1 ,22.1 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/18 5:00,-2.51 ,-1.84 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.3 ,16.4 ,16.4 ,16.8 ,16.4 ,16.3 ,106.7 ,29.4 ,16.7 ,16.8 ,17.0 ,17.4 ,16.7 ,17.3 ,17.2 ,16.9 ,16.7 ,17.0 ,16.8 ,16.4 ,19.1 ,32.8 ,23.3 ,24.7 ,16.1 ,17.5 ,17.8 ,0.1470 ,22.1 ,22.1 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/18 11:00,-2.50 ,-1.82 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.2 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,106.3 ,29.3 ,16.6 ,16.7 ,16.9 ,17.3 ,16.6 ,17.2 ,17.2 ,16.8 ,16.7 ,16.9 ,16.7 ,16.4 ,19.1 ,32.8 ,23.3 ,24.7 ,16.1 ,17.6 ,17.8 ,0.1466 ,22.0 ,22.0 ,3.65 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.42 ,0.42 ,""
2014/1/18 17:00,-2.49 ,-1.78 ,-0.008 ,16.9 ,16.6 ,16.5 ,16.2 ,16.3 ,16.3 ,16.7 ,16.4 ,16.2 ,105.9 ,29.3 ,16.6 ,16.7 ,16.8 ,17.3 ,16.5 ,17.2 ,17.2 ,16.8 ,16.7 ,16.8 ,16.7 ,16.4 ,19.0 ,32.7 ,23.3 ,24.7 ,16.1 ,17.4 ,17.6 ,0.1463 ,22.0 ,22.0 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.42 ,0.42 ,""
2014/1/18 23:00,-2.50 ,-1.78 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.2 ,16.3 ,16.4 ,16.7 ,16.4 ,16.2 ,105.9 ,29.4 ,16.6 ,16.7 ,16.8 ,17.3 ,16.5 ,17.2 ,17.2 ,16.8 ,16.7 ,16.8 ,16.7 ,16.4 ,19.0 ,32.8 ,23.3 ,24.7 ,16.1 ,17.5 ,17.7 ,0.1461 ,22.0 ,22.0 ,3.65 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/19 5:00,-2.50 ,-1.78 ,-0.008 ,16.9 ,16.6 ,16.5 ,16.2 ,16.3 ,16.3 ,16.7 ,16.4 ,16.2 ,105.8 ,29.4 ,16.6 ,16.7 ,16.8 ,17.3 ,16.5 ,17.2 ,17.2 ,16.8 ,16.6 ,16.8 ,16.7 ,16.3 ,19.0 ,32.8 ,23.3 ,24.7 ,16.1 ,17.5 ,17.7 ,0.1461 ,21.9 ,21.9 ,3.65 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/19 11:00,-2.50 ,-1.79 ,-0.008 ,16.8 ,16.5 ,16.4 ,16.1 ,16.3 ,16.3 ,16.6 ,16.3 ,16.2 ,106.0 ,29.3 ,16.5 ,16.7 ,16.8 ,17.3 ,16.5 ,17.2 ,17.2 ,16.7 ,16.6 ,16.8 ,16.7 ,16.3 ,19.0 ,32.7 ,23.3 ,24.6 ,16.0 ,17.4 ,17.7 ,0.1461 ,21.9 ,21.9 ,3.65 ,10.0 ,0.06 ,0.08 ,28.42 ,-,-,0.420 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/19 17:00,-2.50 ,-1.81 ,-0.008 ,16.8 ,16.4 ,16.4 ,16.1 ,16.2 ,16.3 ,16.5 ,16.3 ,16.1 ,106.2 ,29.1 ,16.4 ,16.6 ,16.7 ,17.2 ,16.4 ,17.0 ,17.0 ,16.6 ,16.5 ,16.7 ,16.6 ,16.2 ,18.9 ,32.6 ,23.2 ,24.5 ,15.9 ,17.3 ,17.6 ,0.1463 ,21.9 ,21.9 ,3.55 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.42 ,0.42 ,""
2014/1/19 23:00,-2.50 ,-1.85 ,-0.008 ,16.8 ,16.4 ,16.3 ,16.1 ,16.2 ,16.2 ,16.5 ,16.3 ,16.1 ,106.7 ,29.2 ,16.5 ,16.6 ,16.7 ,17.2 ,16.4 ,17.0 ,17.0 ,16.6 ,16.5 ,16.7 ,16.5 ,16.2 ,18.9 ,32.6 ,23.1 ,24.5 ,15.9 ,17.4 ,17.6 ,0.1468 ,21.9 ,21.9 ,3.55 ,10.0 ,0.06 ,0.08 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/20 5:00,-2.51 ,-1.87 ,-0.008 ,16.7 ,16.4 ,16.3 ,16.0 ,16.1 ,16.2 ,16.5 ,16.2 ,16.1 ,106.9 ,29.2 ,16.4 ,16.5 ,16.7 ,17.2 ,16.4 ,17.0 ,17.0 ,16.6 ,16.5 ,16.7 ,16.6 ,16.2 ,18.9 ,32.6 ,23.1 ,24.5 ,15.9 ,17.4 ,17.6 ,0.1471 ,21.8 ,21.8 ,3.44 ,10.0 ,0.06 ,0.08 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/20 11:00,-2.51 ,-1.86 ,-0.008 ,16.7 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,16.4 ,16.2 ,16.0 ,106.7 ,29.1 ,16.4 ,16.5 ,16.6 ,17.2 ,16.3 ,17.0 ,16.9 ,16.5 ,16.4 ,16.6 ,16.5 ,16.1 ,18.8 ,32.6 ,23.0 ,24.4 ,15.8 ,17.3 ,17.4 ,0.1470 ,21.8 ,21.8 ,3.44 ,10.0 ,0.06 ,0.08 ,28.82 ,-,-,0.435 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/20 17:00,-2.50 ,-1.81 ,-0.008 ,16.7 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,16.5 ,16.2 ,16.0 ,106.1 ,29.2 ,16.3 ,16.5 ,16.6 ,17.1 ,16.3 ,17.0 ,17.0 ,16.5 ,16.4 ,16.6 ,16.5 ,16.1 ,18.8 ,32.6 ,23.0 ,24.4 ,15.8 ,17.2 ,17.4 ,0.1464 ,21.8 ,21.8 ,3.44 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.42 ,0.42 ,""
2014/1/20 23:00,-2.50 ,-1.79 ,-0.008 ,16.7 ,16.4 ,16.3 ,16.0 ,16.1 ,16.1 ,16.5 ,16.2 ,16.0 ,105.9 ,29.2 ,16.4 ,16.5 ,16.6 ,17.2 ,16.3 ,17.0 ,16.9 ,16.5 ,16.4 ,16.6 ,16.5 ,16.1 ,18.8 ,32.6 ,23.1 ,24.5 ,15.8 ,17.2 ,17.4 ,0.1459 ,21.8 ,21.8 ,3.44 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.42 ,0.42 ,""
2014/1/21 5:00,-2.49 ,-1.76 ,-0.008 ,16.7 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,16.5 ,16.2 ,16.0 ,105.6 ,29.2 ,16.4 ,16.5 ,16.6 ,17.2 ,16.3 ,17.0 ,16.9 ,16.6 ,16.4 ,16.6 ,16.5 ,16.1 ,18.8 ,32.6 ,23.1 ,24.5 ,15.8 ,17.3 ,17.5 ,0.1456 ,21.7 ,21.7 ,3.44 ,10.0 ,0.06 ,0.08 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.42 ,""
2014/1/21 11:00,-2.49 ,-1.75 ,-0.008 ,16.7 ,16.3 ,16.2 ,15.9 ,16.1 ,16.1 ,16.4 ,16.1 ,15.9 ,105.3 ,29.2 ,16.3 ,16.4 ,16.6 ,17.1 ,16.3 ,16.9 ,16.9 ,16.5 ,16.4 ,16.6 ,16.4 ,16.1 ,18.8 ,32.6 ,23.0 ,24.4 ,15.8 ,17.2 ,17.4 ,0.1455 ,21.7 ,21.7 ,3.44 ,10.0 ,0.06 ,0.08 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/21 17:00,-2.49 ,-1.76 ,-0.008 ,16.6 ,16.3 ,16.2 ,15.9 ,16.1 ,16.1 ,16.4 ,16.1 ,15.9 ,105.4 ,29.1 ,16.3 ,16.4 ,16.5 ,17.1 ,16.3 ,16.9 ,16.9 ,16.5 ,16.4 ,16.5 ,16.4 ,16.1 ,18.7 ,32.5 ,23.0 ,24.4 ,15.8 ,17.2 ,17.4 ,0.1456 ,21.7 ,21.7 ,3.44 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.42 ,0.42 ,""
2014/1/21 23:00,-2.49 ,-1.79 ,-0.008 ,16.6 ,16.3 ,16.2 ,15.9 ,16.0 ,16.1 ,16.4 ,16.1 ,15.9 ,105.8 ,29.2 ,16.3 ,16.4 ,16.5 ,17.1 ,16.3 ,16.9 ,16.9 ,16.5 ,16.3 ,16.5 ,16.4 ,16.1 ,18.8 ,32.6 ,23.0 ,24.4 ,15.8 ,17.2 ,17.3 ,0.1459 ,21.7 ,21.7 ,3.44 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/22 5:00,-2.50 ,-1.80 ,-0.008 ,16.6 ,16.3 ,16.2 ,15.9 ,16.1 ,16.1 ,16.4 ,16.1 ,15.9 ,106.0 ,29.3 ,16.3 ,16.4 ,16.5 ,17.1 ,16.3 ,16.9 ,16.9 ,16.5 ,16.4 ,16.6 ,16.4 ,16.1 ,18.7 ,32.6 ,23.0 ,24.4 ,15.8 ,17.3 ,17.4 ,0.1460 ,21.6 ,21.7 ,3.44 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/22 11:00,-2.50 ,-1.82 ,-0.008 ,16.6 ,16.3 ,16.2 ,15.9 ,16.0 ,16.1 ,16.4 ,16.1 ,15.9 ,106.0 ,29.3 ,16.3 ,16.4 ,16.5 ,17.2 ,16.3 ,16.9 ,16.9 ,16.5 ,16.3 ,16.5 ,16.4 ,16.0 ,18.7 ,32.6 ,22.9 ,24.4 ,15.7 ,17.1 ,17.3 ,0.1463 ,21.6 ,21.6 ,3.44 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/22 17:00,-2.50 ,-1.82 ,-0.008 ,16.6 ,16.2 ,16.1 ,15.9 ,16.0 ,16.0 ,16.3 ,16.1 ,15.9 ,105.9 ,29.2 ,16.3 ,16.4 ,16.5 ,17.1 ,16.2 ,16.8 ,16.8 ,16.4 ,16.3 ,16.5 ,16.4 ,16.0 ,18.7 ,32.5 ,22.9 ,24.3 ,15.7 ,17.2 ,17.4 ,0.1462 ,21.6 ,21.6 ,3.44 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.42 ,0.42 ,""
2014/1/22 23:00,-2.50 ,-1.84 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.8 ,15.9 ,16.0 ,16.3 ,16.0 ,15.8 ,106.3 ,29.3 ,16.3 ,16.4 ,16.5 ,17.1 ,16.2 ,16.8 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.7 ,32.5 ,22.9 ,24.3 ,15.7 ,17.1 ,17.2 ,0.1464 ,21.6 ,21.5 ,3.44 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.42 ,0.42 ,""
2014/1/23 5:00,-2.50 ,-1.84 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.8 ,15.9 ,16.0 ,16.3 ,16.0 ,15.8 ,106.3 ,29.2 ,16.2 ,16.3 ,16.5 ,17.0 ,16.1 ,16.8 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,15.9 ,18.6 ,32.5 ,22.9 ,24.3 ,15.6 ,17.1 ,17.4 ,0.1464 ,21.5 ,21.5 ,3.44 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.42 ,0.42 ,""
2014/1/23 11:00,-2.50 ,-1.86 ,-0.008 ,16.4 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.2 ,16.0 ,15.8 ,106.6 ,29.1 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.4 ,16.3 ,16.4 ,16.3 ,15.9 ,18.6 ,32.4 ,22.8 ,24.2 ,15.6 ,17.1 ,17.2 ,0.1466 ,21.5 ,21.5 ,3.44 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/23 17:00,-2.50 ,-1.86 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.2 ,15.9 ,15.7 ,106.5 ,29.0 ,16.1 ,16.3 ,16.4 ,16.9 ,16.1 ,16.7 ,16.7 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.4 ,22.7 ,24.1 ,15.5 ,17.0 ,17.1 ,0.1467 ,21.5 ,21.5 ,3.44 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.2 ,,,0.42 ,0.41 ,""
2014/1/23 23:00,-2.50 ,-1.89 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.2 ,15.9 ,15.7 ,107.0 ,29.1 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.3 ,16.2 ,15.9 ,18.5 ,32.4 ,22.7 ,24.1 ,15.5 ,17.0 ,17.2 ,0.1472 ,21.4 ,21.4 ,3.44 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.42 ,0.42 ,""
2014/1/24 5:00,-2.51 ,-1.89 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.2 ,15.9 ,15.7 ,107.1 ,29.1 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.5 ,32.3 ,22.7 ,24.1 ,15.5 ,17.0 ,17.1 ,0.1472 ,21.4 ,21.4 ,3.34 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.42 ,0.41 ,""
2014/1/24 11:00,-2.50 ,-1.87 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.7 ,15.8 ,15.8 ,16.1 ,15.8 ,15.7 ,106.8 ,29.0 ,16.1 ,16.2 ,16.3 ,16.9 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.3 ,22.7 ,24.1 ,15.5 ,17.0 ,17.1 ,0.1470 ,21.4 ,21.4 ,3.34 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.42 ,0.41 ,""
2014/1/24 17:00,-2.49 ,-1.84 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.1 ,15.9 ,15.7 ,106.5 ,29.0 ,16.1 ,16.2 ,16.3 ,16.9 ,16.0 ,16.7 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.3 ,22.6 ,24.1 ,15.5 ,16.9 ,17.1 ,0.1465 ,21.4 ,21.4 ,3.34 ,10.5 ,0.06 ,0.04 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/1/24 23:00,-2.49 ,-1.84 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.9 ,15.7 ,106.3 ,29.1 ,16.1 ,16.2 ,16.3 ,16.9 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.3 ,22.7 ,24.1 ,15.5 ,17.0 ,17.1 ,0.1465 ,21.3 ,21.3 ,3.34 ,10.5 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/1/25 5:00,-2.49 ,-1.81 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,105.9 ,29.1 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.3 ,22.7 ,24.1 ,15.6 ,17.0 ,17.1 ,0.1462 ,21.3 ,21.3 ,3.34 ,10.5 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/1/25 11:00,-2.49 ,-1.80 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.2 ,15.9 ,15.7 ,105.9 ,29.1 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.3 ,16.2 ,15.9 ,18.5 ,32.4 ,22.7 ,24.1 ,15.5 ,17.0 ,17.1 ,0.1462 ,21.3 ,21.3 ,3.34 ,11.0 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/1/25 17:00,-2.49 ,-1.78 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.9 ,15.9 ,16.2 ,15.9 ,15.7 ,105.6 ,29.2 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.4 ,22.8 ,24.1 ,15.6 ,16.9 ,17.0 ,0.1458 ,21.3 ,21.3 ,3.34 ,12.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/1/25 23:00,-2.48 ,-1.76 ,-0.008 ,16.5 ,16.1 ,16.0 ,15.8 ,15.9 ,15.9 ,16.3 ,15.9 ,15.8 ,105.4 ,29.2 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.4 ,22.7 ,24.1 ,15.7 ,17.0 ,17.2 ,0.1456 ,21.3 ,21.3 ,3.33 ,12.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.41 ,0.41 ,""
2014/1/26 5:00,-2.48 ,-1.72 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,15.9 ,15.8 ,104.9 ,29.3 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.4 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.4 ,22.8 ,24.2 ,15.7 ,16.9 ,17.1 ,0.1449 ,21.3 ,21.3 ,3.33 ,12.0 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/1/26 11:00,-2.48 ,-1.71 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,16.0 ,15.8 ,104.8 ,29.3 ,16.2 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.4 ,16.3 ,16.4 ,16.3 ,15.9 ,18.6 ,32.5 ,22.8 ,24.2 ,15.7 ,17.0 ,17.1 ,0.1448 ,21.2 ,21.2 ,3.33 ,12.5 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/1/26 17:00,-2.48 ,-1.71 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,16.0 ,15.8 ,104.9 ,29.3 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.8 ,16.8 ,16.4 ,16.3 ,16.4 ,16.3 ,15.9 ,18.6 ,32.5 ,22.8 ,24.2 ,15.7 ,16.9 ,17.1 ,0.1449 ,21.2 ,21.2 ,3.33 ,13.0 ,0.05 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/1/26 23:00,-2.49 ,-1.78 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,15.9 ,15.7 ,105.8 ,29.3 ,16.1 ,16.3 ,16.4 ,17.0 ,16.1 ,16.7 ,16.7 ,16.4 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.5 ,22.7 ,24.1 ,15.6 ,17.1 ,17.3 ,0.1456 ,21.2 ,21.2 ,3.33 ,12.5 ,0.05 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,21.9 ,,,0.41 ,0.41 ,""
2014/1/27 5:00,-2.50 ,-1.84 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.9 ,15.7 ,106.5 ,29.2 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.4 ,22.6 ,24.0 ,15.5 ,16.9 ,17.1 ,0.1461 ,21.1 ,21.1 ,3.33 ,12.5 ,0.05 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.41 ,0.41 ,""
2014/1/27 11:00,-2.50 ,-1.87 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.8 ,29.1 ,16.0 ,16.1 ,16.3 ,16.9 ,15.9 ,16.6 ,16.6 ,16.2 ,16.1 ,16.3 ,16.1 ,15.8 ,18.4 ,32.3 ,22.5 ,23.9 ,15.5 ,17.1 ,17.2 ,0.1466 ,21.1 ,21.1 ,3.33 ,12.5 ,0.05 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.41 ,0.41 ,""
2014/1/27 17:00,-2.49 ,-1.87 ,-0.008 ,16.3 ,15.9 ,15.8 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.6 ,29.1 ,15.9 ,16.1 ,16.2 ,16.8 ,15.9 ,16.6 ,16.5 ,16.1 ,16.0 ,16.2 ,16.1 ,15.7 ,18.4 ,32.3 ,22.5 ,23.9 ,15.4 ,16.9 ,17.1 ,0.1466 ,21.1 ,21.1 ,3.23 ,12.5 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/1/27 23:00,-2.50 ,-1.88 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,107.0 ,29.2 ,16.0 ,16.1 ,16.3 ,16.9 ,15.9 ,16.6 ,16.6 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.3 ,22.5 ,24.0 ,15.5 ,16.9 ,17.1 ,0.1468 ,21.1 ,21.1 ,3.23 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/1/28 5:00,-2.50 ,-1.86 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.6 ,29.2 ,16.0 ,16.1 ,16.3 ,16.9 ,15.9 ,16.6 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.3 ,22.5 ,24.0 ,15.4 ,16.9 ,17.1 ,0.1463 ,21.1 ,21.1 ,3.13 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.41 ,0.41 ,""
2014/1/28 11:00,-2.49 ,-1.82 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.0 ,29.2 ,16.0 ,16.1 ,16.2 ,16.9 ,15.9 ,16.6 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.4 ,22.6 ,23.9 ,15.4 ,16.9 ,17.0 ,0.1458 ,21.0 ,21.0 ,3.13 ,11.5 ,0.05 ,0.03 ,28.42 ,-,-,0.420 ,0.030 ,23.4 ,,,0.41 ,0.41 ,""
2014/1/28 17:00,-2.48 ,-1.77 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,105.4 ,29.2 ,16.0 ,16.1 ,16.3 ,16.9 ,15.9 ,16.6 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.4 ,22.6 ,24.0 ,15.5 ,16.9 ,17.0 ,0.1453 ,21.0 ,21.0 ,4.47 ,11.5 ,0.05 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/1/28 23:00,-2.48 ,-1.78 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,16.1 ,15.8 ,15.6 ,105.6 ,29.3 ,16.0 ,16.1 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.4 ,32.4 ,22.6 ,24.0 ,15.5 ,16.8 ,17.0 ,0.1454 ,21.0 ,21.0 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.41 ,0.41 ,""
2014/1/29 5:00,-2.49 ,-1.81 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,106.0 ,29.3 ,16.0 ,16.1 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.4 ,32.4 ,22.6 ,24.0 ,15.5 ,17.0 ,17.1 ,0.1457 ,21.0 ,21.0 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.2 ,,,0.41 ,0.41 ,""
2014/1/29 11:00,-2.49 ,-1.85 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.3 ,29.3 ,16.0 ,16.1 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.4 ,22.6 ,24.0 ,15.4 ,16.8 ,17.1 ,0.1462 ,20.9 ,20.9 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/1/29 17:00,-2.49 ,-1.85 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.7 ,16.1 ,15.8 ,15.6 ,106.3 ,29.3 ,16.0 ,16.1 ,16.3 ,16.9 ,15.9 ,16.6 ,16.6 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.5 ,22.6 ,24.0 ,15.5 ,16.8 ,17.0 ,0.1463 ,20.9 ,20.9 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/1/29 23:00,-2.49 ,-1.87 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,106.7 ,29.4 ,16.0 ,16.1 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.4 ,32.5 ,22.6 ,24.0 ,15.5 ,16.8 ,17.0 ,0.1466 ,20.9 ,20.9 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/1/30 5:00,-2.49 ,-1.84 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.7 ,15.8 ,15.8 ,16.1 ,15.9 ,15.6 ,106.3 ,29.5 ,16.0 ,16.2 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.5 ,32.6 ,22.6 ,24.1 ,15.4 ,16.9 ,17.1 ,0.1462 ,20.9 ,20.9 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.41 ,0.41 ,""
2014/1/30 11:00,-2.48 ,-1.81 ,-0.008 ,16.3 ,16.0 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.7 ,105.9 ,29.5 ,16.0 ,16.2 ,16.3 ,17.0 ,16.0 ,16.6 ,16.6 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.5 ,32.6 ,22.7 ,24.1 ,15.5 ,16.8 ,17.0 ,0.1458 ,20.9 ,20.9 ,4.47 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.3 ,,,0.41 ,0.41 ,""
2014/1/30 17:00,-2.48 ,-1.76 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,16.1 ,15.8 ,15.6 ,105.2 ,29.6 ,16.1 ,16.2 ,16.3 ,17.0 ,16.0 ,16.7 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.6 ,22.7 ,24.1 ,15.5 ,16.8 ,17.0 ,0.1453 ,20.9 ,20.9 ,4.47 ,12.5 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.41 ,0.41 ,""
2014/1/30 23:00,-2.47 ,-1.70 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.7 ,15.8 ,15.8 ,16.2 ,15.9 ,15.7 ,104.7 ,29.6 ,16.1 ,16.2 ,16.3 ,17.0 ,16.0 ,16.7 ,16.7 ,16.3 ,16.2 ,16.3 ,16.2 ,15.9 ,18.5 ,32.6 ,22.7 ,24.1 ,15.5 ,16.8 ,17.0 ,0.1445 ,20.8 ,20.8 ,4.47 ,13.0 ,0.05 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.5 ,,,0.41 ,0.41 ,""
2014/1/31 5:00,-2.47 ,-1.69 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.9 ,15.7 ,104.5 ,29.6 ,16.1 ,16.2 ,16.3 ,17.0 ,16.1 ,16.7 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.5 ,32.6 ,22.7 ,24.1 ,15.5 ,16.9 ,17.1 ,0.1443 ,20.8 ,20.8 ,4.47 ,13.5 ,0.05 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.1 ,,,0.41 ,0.41 ,""
2014/1/31 11:00,-2.47 ,-1.74 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.9 ,16.2 ,15.9 ,15.7 ,105.1 ,29.7 ,16.2 ,16.3 ,16.5 ,17.1 ,16.1 ,16.8 ,16.8 ,16.4 ,16.3 ,16.4 ,16.3 ,15.9 ,18.6 ,32.7 ,22.8 ,24.2 ,15.6 ,16.8 ,17.1 ,0.1450 ,20.8 ,20.8 ,4.47 ,13.5 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,21.9 ,,,0.41 ,0.41 ,""
2014/1/31 17:00,-2.48 ,-1.78 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,105.6 ,29.6 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.6 ,32.6 ,22.8 ,24.2 ,15.6 ,16.9 ,17.1 ,0.1454 ,20.8 ,20.8 ,4.47 ,13.5 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.1 ,,,0.41 ,0.41 ,""
2014/1/31 23:00,-2.48 ,-1.84 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.3 ,15.8 ,15.7 ,106.2 ,29.8 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.5 ,32.7 ,22.7 ,24.2 ,15.6 ,16.9 ,17.1 ,0.1461 ,20.8 ,20.8 ,4.47 ,13.5 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.41 ,0.41 ,""
2014/2/1 5:00,-2.49 ,-1.87 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,106.7 ,29.8 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.8 ,16.7 ,16.3 ,16.1 ,16.4 ,16.2 ,15.8 ,18.5 ,32.7 ,22.7 ,24.2 ,15.6 ,17.0 ,17.1 ,0.1464 ,20.8 ,20.8 ,4.47 ,13.5 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/1 11:00,-2.49 ,-1.87 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,16.2 ,15.8 ,15.6 ,106.6 ,29.7 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.7 ,16.6 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.5 ,32.7 ,22.6 ,24.2 ,15.5 ,16.9 ,17.1 ,0.1463 ,20.8 ,20.8 ,4.47 ,13.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/2/1 17:00,-2.48 ,-1.83 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.6 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,106.0 ,29.8 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.7 ,16.7 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.5 ,32.7 ,22.7 ,24.2 ,15.5 ,16.8 ,17.0 ,0.1460 ,20.7 ,20.7 ,4.47 ,13.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/1 23:00,-2.48 ,-1.83 ,-0.008 ,16.4 ,16.1 ,15.9 ,15.7 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,106.2 ,29.8 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.8 ,16.7 ,16.3 ,16.1 ,16.3 ,16.2 ,15.8 ,18.5 ,32.7 ,22.7 ,24.2 ,15.5 ,16.9 ,17.1 ,0.1460 ,20.7 ,20.7 ,4.47 ,13.0 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/2 5:00,-2.48 ,-1.81 ,-0.008 ,16.4 ,16.1 ,15.9 ,15.7 ,15.8 ,15.8 ,16.2 ,15.8 ,15.7 ,105.9 ,29.8 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.7 ,16.7 ,16.3 ,16.1 ,16.4 ,16.2 ,15.9 ,18.5 ,32.8 ,22.7 ,24.2 ,15.5 ,16.8 ,17.0 ,0.1456 ,20.7 ,20.7 ,4.47 ,13.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,23.2 ,,,0.41 ,0.41 ,""
2014/2/2 11:00,-2.47 ,-1.77 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.3 ,15.8 ,15.7 ,105.5 ,29.9 ,16.2 ,16.3 ,16.4 ,17.2 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.5 ,32.8 ,22.7 ,24.2 ,15.6 ,17.0 ,17.1 ,0.1451 ,20.7 ,20.7 ,4.47 ,13.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,23.4 ,,,0.41 ,0.41 ,""
2014/2/2 17:00,-2.46 ,-1.71 ,-0.008 ,16.4 ,16.1 ,16.0 ,15.7 ,15.8 ,15.8 ,16.3 ,15.8 ,15.7 ,104.7 ,29.9 ,16.2 ,16.3 ,16.5 ,17.2 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.2 ,15.9 ,18.5 ,32.8 ,22.7 ,24.3 ,15.6 ,16.9 ,17.0 ,0.1444 ,20.7 ,20.7 ,4.37 ,13.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,23.1 ,,,0.41 ,0.41 ,""
2014/2/2 23:00,-2.46 ,-1.70 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.7 ,15.8 ,15.9 ,16.3 ,15.9 ,15.7 ,104.5 ,29.9 ,16.2 ,16.3 ,16.4 ,17.2 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.8 ,22.8 ,24.2 ,15.6 ,17.0 ,17.1 ,0.1443 ,20.6 ,20.6 ,4.37 ,13.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/3 5:00,-2.46 ,-1.69 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,15.9 ,15.8 ,104.7 ,29.9 ,16.2 ,16.3 ,16.5 ,17.2 ,16.1 ,16.8 ,16.7 ,16.4 ,16.2 ,16.4 ,16.3 ,15.9 ,18.6 ,32.8 ,22.8 ,24.2 ,15.6 ,16.9 ,17.0 ,0.1443 ,20.6 ,20.6 ,4.37 ,13.5 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/3 11:00,-2.46 ,-1.69 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,15.9 ,16.3 ,15.9 ,15.8 ,104.6 ,29.9 ,16.2 ,16.4 ,16.5 ,17.2 ,16.2 ,16.9 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,15.9 ,18.6 ,32.8 ,22.8 ,24.3 ,15.7 ,17.0 ,17.1 ,0.1443 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/3 17:00,-2.45 ,-1.66 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.8 ,15.9 ,15.9 ,16.4 ,15.9 ,15.8 ,104.2 ,29.9 ,16.3 ,16.4 ,16.5 ,17.2 ,16.3 ,16.9 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.6 ,32.8 ,22.8 ,24.3 ,15.7 ,17.0 ,17.1 ,0.1438 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/2/3 23:00,-2.45 ,-1.66 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.8 ,15.9 ,16.0 ,16.4 ,16.0 ,15.8 ,104.3 ,29.9 ,16.3 ,16.4 ,16.5 ,17.2 ,16.3 ,16.9 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.6 ,32.8 ,22.8 ,24.2 ,15.7 ,17.0 ,17.1 ,0.1439 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.1 ,,,0.41 ,0.41 ,""
2014/2/4 5:00,-2.46 ,-1.69 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.8 ,15.9 ,16.0 ,16.4 ,16.0 ,15.8 ,104.6 ,29.9 ,16.3 ,16.4 ,16.5 ,17.2 ,16.3 ,16.9 ,16.8 ,16.5 ,16.3 ,16.5 ,16.3 ,16.0 ,18.6 ,32.7 ,22.8 ,24.2 ,15.7 ,17.0 ,17.2 ,0.1441 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/4 11:00,-2.46 ,-1.71 ,-0.008 ,16.6 ,16.2 ,16.1 ,15.8 ,16.0 ,16.0 ,16.4 ,15.9 ,15.8 ,104.9 ,29.9 ,16.3 ,16.4 ,16.6 ,17.3 ,16.3 ,17.0 ,16.9 ,16.5 ,16.3 ,16.5 ,16.3 ,16.0 ,18.6 ,32.7 ,22.8 ,24.3 ,15.8 ,17.1 ,17.1 ,0.1445 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/4 17:00,-2.47 ,-1.72 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,16.0 ,16.3 ,15.9 ,15.8 ,105.0 ,29.8 ,16.1 ,16.3 ,16.4 ,17.2 ,16.1 ,16.8 ,16.8 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.6 ,32.7 ,22.7 ,24.1 ,15.6 ,17.1 ,17.3 ,0.1444 ,20.6 ,20.6 ,4.37 ,14.0 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/4 23:00,-2.47 ,-1.74 ,-0.008 ,16.5 ,16.1 ,16.0 ,15.7 ,15.9 ,15.9 ,16.3 ,15.9 ,15.8 ,105.2 ,29.8 ,16.1 ,16.3 ,16.4 ,17.2 ,16.1 ,16.8 ,16.7 ,16.3 ,16.2 ,16.4 ,16.3 ,15.9 ,18.5 ,32.5 ,22.6 ,24.0 ,15.6 ,17.0 ,17.1 ,0.1446 ,20.6 ,20.5 ,4.37 ,13.5 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/5 5:00,-2.48 ,-1.78 ,-0.008 ,16.4 ,16.0 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.7 ,105.7 ,29.7 ,16.1 ,16.3 ,16.4 ,17.1 ,16.1 ,16.7 ,16.7 ,16.2 ,16.1 ,16.3 ,16.1 ,15.8 ,18.4 ,32.4 ,22.5 ,23.9 ,15.5 ,17.0 ,17.3 ,0.1449 ,20.5 ,20.5 ,4.37 ,13.5 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/5 11:00,-2.48 ,-1.81 ,-0.008 ,16.3 ,15.8 ,15.8 ,15.4 ,15.6 ,15.7 ,16.0 ,15.7 ,15.5 ,106.0 ,29.6 ,15.9 ,16.1 ,16.3 ,17.0 ,15.9 ,16.7 ,16.6 ,16.1 ,16.0 ,16.2 ,16.1 ,15.7 ,18.3 ,32.2 ,22.4 ,23.8 ,15.4 ,16.9 ,17.1 ,0.1453 ,20.5 ,20.5 ,4.37 ,13.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/5 17:00,-2.48 ,-1.82 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.4 ,15.5 ,15.6 ,15.9 ,15.6 ,15.4 ,106.0 ,29.4 ,15.8 ,16.0 ,16.1 ,16.8 ,15.8 ,16.5 ,16.5 ,16.0 ,15.9 ,16.1 ,15.9 ,15.6 ,18.2 ,32.1 ,22.2 ,23.7 ,15.3 ,16.9 ,17.1 ,0.1453 ,20.5 ,20.5 ,4.37 ,12.5 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.3 ,,,0.41 ,0.41 ,""
2014/2/5 23:00,-2.48 ,-1.86 ,-0.008 ,16.1 ,15.6 ,15.6 ,15.3 ,15.5 ,15.5 ,15.9 ,15.5 ,15.4 ,106.6 ,29.4 ,15.8 ,16.0 ,16.1 ,16.8 ,15.8 ,16.5 ,16.4 ,15.9 ,15.8 ,16.1 ,15.9 ,15.5 ,18.1 ,32.0 ,22.2 ,23.6 ,15.2 ,16.8 ,17.1 ,0.1458 ,20.5 ,20.5 ,4.27 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/6 5:00,-2.49 ,-1.88 ,-0.008 ,16.0 ,15.6 ,15.5 ,15.2 ,15.4 ,15.4 ,15.7 ,15.5 ,15.3 ,106.8 ,29.3 ,15.7 ,15.9 ,16.0 ,16.7 ,15.7 ,16.5 ,16.3 ,15.8 ,15.7 ,15.9 ,15.8 ,15.4 ,18.0 ,31.9 ,22.0 ,23.5 ,15.1 ,16.8 ,17.1 ,0.1460 ,20.5 ,20.4 ,4.27 ,12.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/6 11:00,-2.49 ,-1.88 ,-0.008 ,15.9 ,15.5 ,15.5 ,15.1 ,15.3 ,15.4 ,15.6 ,15.4 ,15.3 ,106.6 ,29.2 ,15.6 ,15.8 ,15.9 ,16.6 ,15.6 ,16.4 ,16.2 ,15.7 ,15.7 ,15.9 ,15.7 ,15.4 ,17.9 ,31.8 ,22.0 ,23.4 ,15.1 ,16.7 ,16.9 ,0.1461 ,20.5 ,20.4 ,4.27 ,11.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/2/6 17:00,-2.48 ,-1.87 ,-0.008 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.4 ,15.6 ,15.4 ,15.2 ,106.6 ,29.1 ,15.6 ,15.8 ,15.9 ,16.6 ,15.6 ,16.4 ,16.2 ,15.7 ,15.6 ,15.8 ,15.7 ,15.3 ,17.9 ,31.8 ,21.9 ,23.4 ,15.1 ,16.7 ,16.9 ,0.1460 ,20.4 ,20.4 ,4.27 ,10.5 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/6 23:00,-2.48 ,-1.88 ,-0.008 ,15.9 ,15.5 ,15.5 ,15.1 ,15.3 ,15.4 ,15.7 ,15.4 ,15.2 ,106.6 ,29.1 ,15.6 ,15.8 ,15.9 ,16.6 ,15.6 ,16.3 ,16.2 ,15.7 ,15.6 ,15.9 ,15.7 ,15.3 ,17.9 ,31.8 ,21.9 ,23.4 ,15.0 ,16.7 ,16.8 ,0.1461 ,20.4 ,20.4 ,4.27 ,10.5 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/7 5:00,-2.48 ,-1.88 ,-0.008 ,15.9 ,15.5 ,15.4 ,15.1 ,15.3 ,15.4 ,15.6 ,15.4 ,15.2 ,106.6 ,29.1 ,15.6 ,15.8 ,15.9 ,16.6 ,15.6 ,16.3 ,16.2 ,15.7 ,15.6 ,15.8 ,15.7 ,15.3 ,17.9 ,31.7 ,21.9 ,23.4 ,15.0 ,16.7 ,16.9 ,0.1460 ,20.4 ,20.4 ,4.27 ,10.5 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/7 11:00,-2.48 ,-1.88 ,-0.008 ,15.9 ,15.4 ,15.4 ,15.1 ,15.2 ,15.4 ,15.6 ,15.4 ,15.2 ,106.5 ,29.1 ,15.5 ,15.7 ,15.8 ,16.5 ,15.5 ,16.3 ,16.2 ,15.7 ,15.6 ,15.8 ,15.7 ,15.3 ,17.9 ,31.7 ,21.9 ,23.3 ,15.0 ,16.6 ,16.8 ,0.1461 ,20.4 ,20.4 ,4.16 ,10.5 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/7 17:00,-2.48 ,-1.86 ,-0.008 ,15.8 ,15.4 ,15.4 ,15.0 ,15.2 ,15.3 ,15.6 ,15.3 ,15.1 ,106.3 ,29.0 ,15.5 ,15.7 ,15.8 ,16.5 ,15.5 ,16.3 ,16.1 ,15.6 ,15.6 ,15.8 ,15.6 ,15.3 ,17.8 ,31.6 ,21.9 ,23.3 ,15.0 ,16.5 ,16.8 ,0.1458 ,20.4 ,20.4 ,4.16 ,10.5 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/7 23:00,-2.48 ,-1.88 ,-0.008 ,15.8 ,15.4 ,15.3 ,15.0 ,15.1 ,15.2 ,15.5 ,15.2 ,15.1 ,106.6 ,29.0 ,15.4 ,15.6 ,15.7 ,16.5 ,15.4 ,16.3 ,16.1 ,15.6 ,15.5 ,15.7 ,15.6 ,15.2 ,17.8 ,31.5 ,21.8 ,23.2 ,14.9 ,16.5 ,16.7 ,0.1460 ,20.4 ,20.4 ,4.16 ,10.5 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
