,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/2/8 5:00,-2.49 ,-1.88 ,-0.008 ,15.7 ,15.3 ,15.3 ,14.9 ,15.1 ,15.2 ,15.5 ,15.2 ,15.0 ,106.5 ,29.0 ,15.4 ,15.6 ,15.7 ,16.5 ,15.4 ,16.2 ,16.1 ,15.5 ,15.5 ,15.7 ,15.5 ,15.2 ,17.7 ,31.5 ,21.7 ,23.1 ,14.9 ,16.4 ,16.7 ,0.1458 ,20.4 ,20.4 ,4.16 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/8 11:00,-2.49 ,-1.88 ,-0.008 ,15.7 ,15.3 ,15.2 ,14.8 ,15.0 ,15.1 ,15.4 ,15.1 ,15.0 ,106.6 ,28.9 ,15.4 ,15.5 ,15.7 ,16.4 ,15.4 ,16.2 ,16.0 ,15.5 ,15.4 ,15.6 ,15.5 ,15.1 ,17.6 ,31.4 ,21.6 ,23.1 ,14.9 ,16.4 ,16.8 ,0.1458 ,20.3 ,20.3 ,4.16 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.41 ,0.41 ,""
2014/2/8 17:00,-2.48 ,-1.85 ,-0.008 ,15.6 ,15.2 ,15.1 ,14.8 ,15.0 ,15.0 ,15.3 ,15.1 ,14.9 ,106.2 ,28.8 ,15.2 ,15.4 ,15.6 ,16.3 ,15.3 ,16.1 ,15.9 ,15.4 ,15.3 ,15.5 ,15.4 ,15.0 ,17.5 ,31.3 ,21.5 ,22.9 ,14.7 ,16.4 ,16.7 ,0.1454 ,20.3 ,20.3 ,4.06 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,23.4 ,,,0.41 ,0.41 ,""
2014/2/8 23:00,-2.47 ,-1.80 ,-0.008 ,15.6 ,15.2 ,15.1 ,14.8 ,15.0 ,15.1 ,15.3 ,15.0 ,14.9 ,105.6 ,28.9 ,15.3 ,15.5 ,15.6 ,16.3 ,15.2 ,16.1 ,15.9 ,15.4 ,15.3 ,15.5 ,15.4 ,15.0 ,17.5 ,31.4 ,21.5 ,22.9 ,14.8 ,16.3 ,16.6 ,0.1448 ,20.3 ,20.3 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,23.5 ,,,0.41 ,0.41 ,""
2014/2/9 5:00,-2.47 ,-1.77 ,-0.008 ,15.6 ,15.2 ,15.1 ,14.8 ,14.9 ,15.0 ,15.3 ,15.1 ,14.9 ,105.1 ,28.8 ,15.2 ,15.4 ,15.6 ,16.3 ,15.2 ,16.1 ,15.9 ,15.4 ,15.4 ,15.6 ,15.4 ,15.0 ,17.6 ,31.3 ,21.5 ,23.0 ,14.7 ,16.4 ,16.6 ,0.1443 ,20.3 ,20.3 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,23.2 ,,,0.41 ,0.41 ,""
2014/2/9 11:00,-2.47 ,-1.76 ,-0.008 ,15.4 ,15.0 ,14.9 ,14.6 ,14.7 ,14.9 ,15.1 ,14.9 ,14.7 ,104.9 ,28.4 ,15.1 ,15.3 ,15.4 ,16.1 ,15.1 ,15.9 ,15.7 ,15.2 ,15.2 ,15.4 ,15.3 ,14.9 ,17.4 ,31.1 ,21.4 ,22.8 ,14.6 ,16.3 ,16.5 ,0.1441 ,20.3 ,20.3 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/9 17:00,-2.47 ,-1.76 ,-0.008 ,15.4 ,15.0 ,15.0 ,14.6 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,104.9 ,28.4 ,15.0 ,15.2 ,15.4 ,16.1 ,15.0 ,15.9 ,15.7 ,15.2 ,15.2 ,15.4 ,15.2 ,14.8 ,17.4 ,31.1 ,21.4 ,22.8 ,14.6 ,16.3 ,16.5 ,0.1442 ,20.3 ,20.3 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.41 ,0.41 ,""
2014/2/9 23:00,-2.47 ,-1.80 ,-0.008 ,15.5 ,15.1 ,15.0 ,14.6 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,105.3 ,28.5 ,15.1 ,15.3 ,15.4 ,16.2 ,15.1 ,15.9 ,15.8 ,15.3 ,15.2 ,15.4 ,15.3 ,14.9 ,17.5 ,31.2 ,21.5 ,22.9 ,14.6 ,16.3 ,16.6 ,0.1447 ,20.2 ,20.2 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.41 ,0.41 ,""
2014/2/10 5:00,-2.48 ,-1.82 ,-0.008 ,15.5 ,15.1 ,15.0 ,14.7 ,14.9 ,14.9 ,15.2 ,14.9 ,14.8 ,105.6 ,28.7 ,15.1 ,15.4 ,15.4 ,16.2 ,15.1 ,15.9 ,15.8 ,15.3 ,15.2 ,15.4 ,15.3 ,14.9 ,17.4 ,31.2 ,21.5 ,22.9 ,14.6 ,16.3 ,16.5 ,0.1450 ,20.2 ,20.2 ,4.06 ,10.0 ,0.06 ,0.04 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/10 11:00,-2.48 ,-1.84 ,-0.008 ,15.5 ,15.0 ,15.0 ,14.6 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,105.7 ,28.7 ,15.1 ,15.3 ,15.4 ,16.2 ,15.1 ,15.9 ,15.7 ,15.3 ,15.2 ,15.4 ,15.2 ,14.9 ,17.4 ,31.2 ,21.4 ,22.9 ,14.6 ,16.2 ,16.5 ,0.1453 ,20.2 ,20.2 ,4.06 ,10.0 ,0.06 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/10 17:00,-2.47 ,-1.84 ,-0.008 ,15.4 ,15.0 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,14.9 ,14.7 ,105.8 ,28.7 ,15.1 ,15.3 ,15.4 ,16.2 ,15.1 ,15.9 ,15.7 ,15.3 ,15.2 ,15.4 ,15.2 ,14.9 ,17.4 ,31.2 ,21.5 ,22.9 ,14.6 ,16.0 ,16.4 ,0.1453 ,20.2 ,20.2 ,4.06 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/10 23:00,-2.48 ,-1.87 ,-0.008 ,15.5 ,15.1 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,106.0 ,28.7 ,15.1 ,15.4 ,15.4 ,16.2 ,15.1 ,15.9 ,15.8 ,15.3 ,15.2 ,15.4 ,15.2 ,14.9 ,17.4 ,31.2 ,21.5 ,22.9 ,14.6 ,16.3 ,16.5 ,0.1456 ,20.2 ,20.2 ,4.06 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/11 5:00,-2.48 ,-1.88 ,-0.008 ,15.4 ,15.0 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,106.2 ,28.7 ,15.1 ,15.3 ,15.4 ,16.2 ,15.1 ,15.9 ,15.7 ,15.3 ,15.2 ,15.4 ,15.2 ,14.8 ,17.4 ,31.2 ,21.4 ,22.9 ,14.6 ,16.1 ,16.4 ,0.1457 ,20.1 ,20.1 ,3.96 ,10.0 ,0.06 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/11 11:00,-2.48 ,-1.89 ,-0.008 ,15.4 ,15.0 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.9 ,14.7 ,106.5 ,28.7 ,15.0 ,15.2 ,15.4 ,16.1 ,15.1 ,15.8 ,15.7 ,15.2 ,15.1 ,15.4 ,15.2 ,14.8 ,17.4 ,31.1 ,21.4 ,22.8 ,14.6 ,16.2 ,16.4 ,0.1458 ,20.1 ,20.1 ,3.96 ,10.0 ,0.06 ,-,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/11 17:00,-2.48 ,-1.88 ,-0.008 ,15.4 ,15.0 ,14.9 ,14.6 ,14.8 ,14.8 ,15.1 ,14.9 ,14.7 ,106.1 ,28.7 ,15.1 ,15.3 ,15.4 ,16.1 ,15.0 ,15.8 ,15.7 ,15.3 ,15.1 ,15.4 ,15.2 ,14.8 ,17.3 ,31.1 ,21.3 ,22.8 ,14.5 ,16.0 ,16.3 ,0.1459 ,20.1 ,20.1 ,4.47 ,10.0 ,0.06 ,-,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/11 23:00,-2.48 ,-1.89 ,-0.008 ,15.4 ,15.0 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.7 ,106.6 ,28.6 ,15.0 ,15.2 ,15.4 ,16.1 ,15.0 ,15.8 ,15.7 ,15.2 ,15.1 ,15.4 ,15.2 ,14.8 ,17.4 ,31.1 ,21.3 ,22.7 ,14.5 ,16.0 ,16.4 ,0.1461 ,20.1 ,20.1 ,4.47 ,10.0 ,0.06 ,-,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/12 5:00,-2.48 ,-1.89 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,106.6 ,28.5 ,15.0 ,15.2 ,15.3 ,16.1 ,15.0 ,15.7 ,15.6 ,15.2 ,15.1 ,15.3 ,15.1 ,14.8 ,17.3 ,31.0 ,21.3 ,22.7 ,14.5 ,16.0 ,16.2 ,0.1462 ,20.1 ,20.1 ,4.47 ,10.0 ,0.06 ,-,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/12 11:00,-2.48 ,-1.88 ,-0.008 ,15.3 ,14.9 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.8 ,14.6 ,106.3 ,28.3 ,14.9 ,15.1 ,15.2 ,16.0 ,14.9 ,15.7 ,15.6 ,15.1 ,15.0 ,15.2 ,15.1 ,14.7 ,17.2 ,30.9 ,21.2 ,22.6 ,14.4 ,16.0 ,16.3 ,0.1461 ,20.1 ,20.1 ,4.47 ,10.0 ,0.06 ,-,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/12 17:00,-2.48 ,-1.87 ,-0.008 ,15.3 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.7 ,14.6 ,106.1 ,28.3 ,14.9 ,15.1 ,15.2 ,16.0 ,14.9 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.8 ,21.2 ,22.6 ,14.4 ,16.0 ,16.1 ,0.1460 ,20.0 ,20.1 ,4.47 ,10.0 ,0.05 ,0.03 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/12 23:00,-2.48 ,-1.88 ,-0.008 ,15.3 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.7 ,14.6 ,106.5 ,28.3 ,14.9 ,15.1 ,15.2 ,16.0 ,14.9 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.8 ,21.2 ,22.6 ,14.4 ,16.0 ,16.2 ,0.1460 ,20.0 ,20.0 ,4.47 ,10.0 ,0.06 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/13 5:00,-2.48 ,-1.88 ,-0.008 ,15.2 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.7 ,14.5 ,106.3 ,28.3 ,14.9 ,15.1 ,15.2 ,15.9 ,14.9 ,15.6 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.8 ,21.1 ,22.6 ,14.4 ,15.9 ,16.2 ,0.1459 ,20.0 ,20.0 ,4.47 ,10.0 ,0.05 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/13 11:00,-2.48 ,-1.89 ,-0.008 ,15.2 ,14.8 ,14.7 ,14.4 ,14.6 ,14.7 ,14.9 ,14.7 ,14.5 ,106.6 ,28.2 ,14.8 ,15.0 ,15.1 ,15.9 ,14.8 ,15.6 ,15.5 ,15.1 ,15.0 ,15.1 ,15.0 ,14.6 ,17.2 ,30.8 ,21.1 ,22.5 ,14.3 ,15.9 ,16.1 ,0.1462 ,20.0 ,20.0 ,4.47 ,10.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/13 17:00,-2.48 ,-1.89 ,-0.008 ,15.2 ,14.7 ,14.7 ,14.4 ,14.5 ,14.6 ,14.9 ,14.6 ,14.5 ,106.3 ,28.1 ,14.8 ,15.0 ,15.1 ,15.9 ,14.8 ,15.6 ,15.4 ,15.0 ,14.9 ,15.1 ,15.0 ,14.6 ,17.2 ,30.7 ,21.1 ,22.5 ,14.3 ,15.8 ,16.0 ,0.1462 ,19.9 ,19.9 ,4.47 ,10.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.41 ,0.41 ,""
2014/2/13 23:00,-2.48 ,-1.89 ,-0.008 ,15.1 ,14.8 ,14.7 ,14.4 ,14.5 ,14.6 ,14.9 ,14.7 ,14.5 ,106.7 ,28.1 ,14.8 ,15.0 ,15.1 ,15.9 ,14.8 ,15.6 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.6 ,17.2 ,30.7 ,21.1 ,22.5 ,14.3 ,15.7 ,16.0 ,0.1465 ,19.9 ,19.9 ,4.47 ,10.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/14 5:00,-2.49 ,-1.89 ,-0.008 ,15.1 ,14.7 ,14.7 ,14.4 ,14.5 ,14.6 ,14.9 ,14.6 ,14.5 ,107.0 ,28.1 ,14.8 ,15.0 ,15.1 ,15.9 ,14.8 ,15.6 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.6 ,17.1 ,30.7 ,21.0 ,22.4 ,14.3 ,15.7 ,16.0 ,0.1466 ,19.9 ,19.9 ,4.47 ,10.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/14 11:00,-2.49 ,-1.89 ,-0.008 ,15.1 ,14.7 ,14.6 ,14.3 ,14.5 ,14.6 ,14.9 ,14.6 ,14.4 ,107.1 ,28.1 ,14.8 ,15.0 ,15.1 ,15.8 ,14.7 ,15.5 ,15.4 ,15.0 ,14.8 ,15.0 ,14.9 ,14.5 ,17.1 ,30.6 ,21.0 ,22.4 ,14.3 ,15.8 ,16.0 ,0.1469 ,19.9 ,19.9 ,4.47 ,10.0 ,0.05 ,0.02 ,28.55 ,-,-,0.425 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/14 17:00,-2.49 ,-1.88 ,-0.008 ,15.1 ,14.7 ,14.6 ,14.3 ,14.5 ,14.6 ,14.8 ,14.6 ,14.4 ,107.0 ,28.1 ,14.8 ,14.9 ,15.1 ,15.8 ,14.7 ,15.5 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.5 ,17.1 ,30.7 ,21.0 ,22.4 ,14.3 ,15.8 ,16.0 ,0.1468 ,19.9 ,19.9 ,4.37 ,10.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/14 23:00,-2.49 ,-1.88 ,-0.008 ,15.1 ,14.7 ,14.6 ,14.3 ,14.5 ,14.6 ,14.8 ,14.6 ,14.4 ,107.0 ,28.1 ,14.7 ,14.9 ,15.1 ,15.9 ,14.8 ,15.5 ,15.4 ,15.0 ,14.9 ,15.0 ,14.9 ,14.5 ,17.0 ,30.6 ,21.0 ,22.4 ,14.2 ,15.7 ,15.9 ,0.1466 ,19.9 ,19.9 ,4.37 ,10.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.41 ,0.41 ,""
2014/2/15 5:00,-2.48 ,-1.82 ,-0.008 ,15.1 ,14.7 ,14.6 ,14.3 ,14.5 ,14.6 ,14.8 ,14.5 ,14.4 ,106.2 ,28.2 ,14.8 ,15.0 ,15.1 ,15.9 ,14.8 ,15.5 ,15.4 ,15.0 ,14.8 ,15.0 ,14.9 ,14.5 ,17.0 ,30.6 ,21.0 ,22.4 ,14.3 ,15.7 ,16.0 ,0.1461 ,19.9 ,19.8 ,4.37 ,10.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.6 ,,,0.41 ,0.41 ,""
2014/2/15 11:00,-2.47 ,-1.75 ,-0.008 ,15.2 ,14.8 ,14.7 ,14.4 ,14.6 ,14.6 ,14.9 ,14.6 ,14.4 ,105.6 ,28.5 ,14.9 ,15.1 ,15.2 ,16.0 ,14.8 ,15.6 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.6 ,17.1 ,30.8 ,21.0 ,22.5 ,14.3 ,15.7 ,15.9 ,0.1452 ,19.8 ,19.8 ,4.37 ,10.5 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,24.0 ,,,0.41 ,0.41 ,""
2014/2/15 17:00,-2.46 ,-1.66 ,-0.008 ,15.1 ,14.8 ,14.7 ,14.4 ,14.6 ,14.6 ,14.9 ,14.6 ,14.5 ,104.5 ,28.7 ,14.9 ,15.1 ,15.2 ,16.1 ,14.9 ,15.6 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.9 ,21.1 ,22.6 ,14.3 ,15.7 ,15.9 ,0.1439 ,19.8 ,19.8 ,4.37 ,10.5 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.8 ,,,0.41 ,0.41 ,""
2014/2/15 23:00,-2.46 ,-1.63 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.6 ,14.4 ,104.2 ,28.1 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.5 ,15.4 ,14.9 ,14.8 ,15.0 ,14.9 ,14.5 ,17.1 ,30.6 ,21.0 ,22.4 ,14.2 ,15.7 ,15.8 ,0.1435 ,19.8 ,19.8 ,4.37 ,10.5 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/16 5:00,-2.45 ,-1.63 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.7 ,14.5 ,14.3 ,103.9 ,28.0 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.5 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.6 ,21.0 ,22.4 ,14.2 ,15.7 ,15.9 ,0.1436 ,19.8 ,19.8 ,4.37 ,10.5 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.41 ,0.41 ,""
2014/2/16 11:00,-2.46 ,-1.68 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.7 ,14.5 ,14.3 ,104.7 ,27.9 ,14.6 ,14.8 ,15.0 ,15.7 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.6 ,21.0 ,22.4 ,14.2 ,15.7 ,15.8 ,0.1443 ,19.8 ,19.8 ,4.37 ,10.5 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,21.9 ,,,0.41 ,0.41 ,""
2014/2/16 17:00,-2.46 ,-1.72 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,105.0 ,27.9 ,14.6 ,14.9 ,15.0 ,15.8 ,14.7 ,15.4 ,15.4 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.1 ,30.7 ,21.1 ,22.4 ,14.2 ,15.7 ,15.9 ,0.1449 ,19.8 ,19.8 ,4.37 ,11.0 ,0.06 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,21.6 ,,,0.41 ,0.41 ,""
2014/2/16 23:00,-2.47 ,-1.77 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.7 ,14.5 ,14.3 ,105.6 ,27.9 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.5 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.1 ,30.6 ,21.1 ,22.5 ,14.2 ,15.7 ,15.8 ,0.1455 ,19.7 ,19.7 ,4.37 ,11.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.41 ,0.41 ,""
2014/2/17 5:00,-2.47 ,-1.79 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,105.8 ,28.0 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.7 ,21.1 ,22.5 ,14.2 ,15.7 ,16.0 ,0.1459 ,19.7 ,19.7 ,4.37 ,11.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/17 11:00,-2.47 ,-1.79 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.6 ,14.3 ,105.8 ,28.1 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.4 ,15.4 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.7 ,21.0 ,22.4 ,14.2 ,15.7 ,15.8 ,0.1459 ,19.7 ,19.7 ,4.37 ,11.0 ,0.05 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/17 17:00,-2.47 ,-1.77 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,105.4 ,28.1 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.4 ,15.4 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.8 ,21.1 ,22.5 ,14.2 ,15.7 ,15.8 ,0.1457 ,19.7 ,19.7 ,4.37 ,11.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/17 23:00,-2.47 ,-1.79 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.2 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,105.8 ,28.2 ,14.7 ,14.9 ,15.0 ,15.8 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,17.0 ,30.8 ,21.1 ,22.4 ,14.2 ,15.6 ,15.9 ,0.1458 ,19.7 ,19.6 ,4.37 ,11.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/18 5:00,-2.47 ,-1.80 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.2 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,105.9 ,28.3 ,14.7 ,14.8 ,15.0 ,15.9 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.4 ,17.0 ,30.7 ,21.0 ,22.4 ,14.1 ,15.7 ,15.9 ,0.1459 ,19.6 ,19.6 ,4.37 ,11.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/18 11:00,-2.47 ,-1.79 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.5 ,14.3 ,105.7 ,28.4 ,14.6 ,14.8 ,14.9 ,15.8 ,14.6 ,15.4 ,15.3 ,14.9 ,14.7 ,14.9 ,14.7 ,14.4 ,16.9 ,30.7 ,20.9 ,22.3 ,14.1 ,15.6 ,15.7 ,0.1458 ,19.6 ,19.6 ,4.37 ,11.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/18 17:00,-2.47 ,-1.78 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.1 ,14.2 ,14.4 ,14.6 ,14.4 ,14.2 ,105.6 ,28.2 ,14.6 ,14.8 ,14.9 ,15.7 ,14.6 ,15.4 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,30.5 ,20.8 ,22.2 ,14.0 ,15.5 ,15.7 ,0.1457 ,19.6 ,19.6 ,4.37 ,11.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/18 23:00,-2.47 ,-1.80 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.1 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,106.0 ,28.2 ,14.5 ,14.7 ,14.9 ,15.7 ,14.5 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,30.5 ,20.8 ,22.2 ,14.0 ,15.5 ,15.7 ,0.1459 ,19.6 ,19.6 ,4.37 ,11.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/19 5:00,-2.47 ,-1.81 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.1 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,106.0 ,28.3 ,14.6 ,14.7 ,14.9 ,15.8 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,30.5 ,20.8 ,22.2 ,14.0 ,15.6 ,15.8 ,0.1460 ,19.5 ,19.5 ,4.37 ,11.0 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/19 11:00,-2.47 ,-1.81 ,-0.008 ,14.9 ,14.5 ,14.4 ,14.1 ,14.3 ,14.3 ,14.6 ,14.3 ,14.2 ,105.9 ,28.3 ,14.5 ,14.7 ,14.9 ,15.8 ,14.5 ,15.3 ,15.2 ,14.8 ,14.6 ,14.8 ,14.6 ,14.3 ,16.8 ,30.5 ,20.7 ,22.2 ,14.0 ,15.5 ,15.7 ,0.1460 ,19.5 ,19.5 ,4.37 ,11.0 ,0.03 ,0.02 ,28.55 ,-,-,0.425 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/19 17:00,-2.47 ,-1.80 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.5 ,14.3 ,14.1 ,105.6 ,28.1 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,30.5 ,20.7 ,22.1 ,14.0 ,15.5 ,15.7 ,0.1459 ,19.5 ,19.5 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/19 23:00,-2.47 ,-1.83 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,106.1 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,30.5 ,20.7 ,22.1 ,14.0 ,15.6 ,15.8 ,0.1462 ,19.5 ,19.5 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/20 5:00,-2.48 ,-1.84 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.3 ,14.3 ,14.6 ,14.4 ,14.2 ,106.2 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.2 ,14.8 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.5 ,20.7 ,22.1 ,13.9 ,15.6 ,15.7 ,0.1463 ,19.5 ,19.5 ,4.27 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/20 11:00,-2.47 ,-1.84 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.1 ,106.0 ,28.2 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.2 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,30.3 ,20.6 ,22.0 ,13.9 ,15.6 ,15.7 ,0.1463 ,19.5 ,19.5 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/20 17:00,-2.47 ,-1.82 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,106.0 ,28.2 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.2 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,30.4 ,20.7 ,22.1 ,13.9 ,15.4 ,15.6 ,0.1460 ,19.5 ,19.5 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/20 23:00,-2.47 ,-1.83 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.3 ,14.3 ,14.6 ,14.4 ,14.2 ,106.0 ,28.3 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.2 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.4 ,20.7 ,22.1 ,14.0 ,15.5 ,15.8 ,0.1462 ,19.4 ,19.4 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/21 5:00,-2.47 ,-1.83 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.2 ,106.1 ,28.4 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.2 ,14.8 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.4 ,20.7 ,22.1 ,14.0 ,15.5 ,15.7 ,0.1462 ,19.4 ,19.4 ,4.27 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/21 11:00,-2.47 ,-1.82 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,106.0 ,28.4 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,30.3 ,20.6 ,22.0 ,13.9 ,15.4 ,15.7 ,0.1462 ,19.4 ,19.4 ,4.16 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/21 17:00,-2.47 ,-1.82 ,-0.008 ,14.8 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,106.0 ,28.1 ,14.4 ,14.6 ,14.7 ,15.6 ,14.4 ,15.2 ,15.1 ,14.7 ,14.5 ,14.8 ,14.5 ,14.2 ,16.6 ,30.2 ,20.6 ,22.0 ,13.9 ,15.4 ,15.6 ,0.1461 ,19.4 ,19.4 ,4.16 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.41 ,0.41 ,""
2014/2/21 23:00,-2.48 ,-1.86 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.2 ,14.2 ,14.5 ,14.3 ,14.1 ,106.5 ,28.1 ,14.4 ,14.6 ,14.7 ,15.6 ,14.4 ,15.2 ,15.1 ,14.7 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.2 ,20.6 ,21.9 ,13.9 ,15.5 ,15.7 ,0.1466 ,19.4 ,19.4 ,4.16 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/22 5:00,-2.48 ,-1.88 ,-0.008 ,14.7 ,14.3 ,14.3 ,13.9 ,14.1 ,14.2 ,14.4 ,14.2 ,14.0 ,106.7 ,28.1 ,14.4 ,14.6 ,14.7 ,15.6 ,14.4 ,15.1 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.5 ,30.1 ,20.5 ,21.9 ,13.8 ,15.4 ,15.7 ,0.1467 ,19.4 ,19.4 ,4.16 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/22 11:00,-2.48 ,-1.88 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.8 ,14.0 ,14.1 ,14.3 ,14.2 ,13.9 ,106.6 ,27.9 ,14.3 ,14.5 ,14.6 ,15.5 ,14.3 ,15.1 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.4 ,30.0 ,20.4 ,21.7 ,13.7 ,15.4 ,15.6 ,0.1468 ,19.4 ,19.4 ,4.16 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/22 17:00,-2.47 ,-1.87 ,-0.008 ,14.6 ,14.2 ,14.1 ,13.8 ,14.0 ,14.1 ,14.3 ,14.1 ,13.9 ,106.6 ,27.8 ,14.2 ,14.4 ,14.6 ,15.5 ,14.2 ,15.0 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.4 ,29.9 ,20.4 ,21.7 ,13.7 ,15.3 ,15.5 ,0.1468 ,19.3 ,19.4 ,4.16 ,10.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/22 23:00,-2.48 ,-1.89 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.9 ,14.0 ,14.1 ,14.4 ,14.1 ,13.9 ,106.9 ,27.9 ,14.3 ,14.5 ,14.6 ,15.5 ,14.3 ,15.1 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.5 ,30.0 ,20.4 ,21.8 ,13.8 ,15.4 ,15.7 ,0.1471 ,19.3 ,19.3 ,4.16 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/23 5:00,-2.48 ,-1.90 ,-0.008 ,14.6 ,14.2 ,14.1 ,13.8 ,14.0 ,14.1 ,14.3 ,14.1 ,13.9 ,106.9 ,27.9 ,14.2 ,14.4 ,14.6 ,15.5 ,14.2 ,15.0 ,14.9 ,14.5 ,14.3 ,14.6 ,14.4 ,14.0 ,16.4 ,29.9 ,20.3 ,21.7 ,13.7 ,15.3 ,15.6 ,0.1471 ,19.3 ,19.3 ,4.16 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/23 11:00,-2.48 ,-1.89 ,-0.008 ,14.5 ,14.2 ,14.1 ,13.8 ,13.9 ,14.0 ,14.3 ,14.1 ,13.9 ,106.8 ,27.8 ,14.2 ,14.4 ,14.5 ,15.4 ,14.2 ,15.0 ,14.9 ,14.4 ,14.3 ,14.6 ,14.4 ,14.0 ,16.4 ,29.8 ,20.3 ,21.7 ,13.7 ,15.4 ,15.5 ,0.1471 ,19.3 ,19.3 ,4.06 ,10.0 ,0.03 ,0.02 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/23 17:00,-2.47 ,-1.87 ,-0.008 ,14.5 ,14.1 ,14.1 ,13.8 ,13.9 ,14.0 ,14.3 ,14.1 ,13.9 ,106.5 ,27.7 ,14.2 ,14.4 ,14.5 ,15.4 ,14.2 ,15.0 ,14.9 ,14.4 ,14.3 ,14.5 ,14.4 ,14.0 ,16.4 ,29.8 ,20.3 ,21.7 ,13.7 ,15.3 ,15.5 ,0.1469 ,19.3 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/23 23:00,-2.48 ,-1.89 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.8 ,14.0 ,14.1 ,14.3 ,14.1 ,13.9 ,107.0 ,27.8 ,14.2 ,14.4 ,14.6 ,15.5 ,14.2 ,15.0 ,14.9 ,14.4 ,14.3 ,14.6 ,14.4 ,14.0 ,16.4 ,29.9 ,20.3 ,21.7 ,13.7 ,15.4 ,15.5 ,0.1471 ,19.3 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.41 ,0.41 ,""
2014/2/24 5:00,-2.48 ,-1.89 ,-0.008 ,14.6 ,14.2 ,14.1 ,13.8 ,14.0 ,14.1 ,14.4 ,14.1 ,13.9 ,107.0 ,27.8 ,14.2 ,14.4 ,14.6 ,15.5 ,14.3 ,15.0 ,14.9 ,14.5 ,14.3 ,14.6 ,14.4 ,14.0 ,16.4 ,29.9 ,20.3 ,21.7 ,13.7 ,15.4 ,15.6 ,0.1471 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/24 11:00,-2.48 ,-1.88 ,-0.008 ,14.5 ,14.2 ,14.1 ,13.8 ,13.9 ,14.0 ,14.3 ,14.1 ,13.9 ,106.9 ,27.8 ,14.3 ,14.5 ,14.6 ,15.5 ,14.3 ,15.1 ,14.9 ,14.5 ,14.3 ,14.5 ,14.3 ,14.0 ,16.4 ,29.9 ,20.3 ,21.7 ,13.7 ,15.2 ,15.4 ,0.1471 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/24 17:00,-2.47 ,-1.86 ,-0.008 ,14.6 ,14.2 ,14.1 ,13.8 ,14.0 ,14.1 ,14.3 ,14.1 ,13.9 ,106.5 ,27.9 ,14.2 ,14.5 ,14.6 ,15.5 ,14.2 ,15.0 ,14.9 ,14.4 ,14.3 ,14.5 ,14.3 ,14.0 ,16.4 ,29.9 ,20.3 ,21.7 ,13.7 ,15.3 ,15.5 ,0.1468 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.41 ,0.41 ,""
2014/2/24 23:00,-2.47 ,-1.87 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.8 ,14.0 ,14.1 ,14.4 ,14.1 ,13.9 ,106.6 ,27.9 ,14.3 ,14.5 ,14.6 ,15.5 ,14.3 ,15.0 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.4 ,30.0 ,20.4 ,21.8 ,13.7 ,15.2 ,15.4 ,0.1468 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/25 5:00,-2.47 ,-1.86 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.8 ,14.0 ,14.1 ,14.4 ,14.1 ,13.9 ,106.5 ,28.0 ,14.3 ,14.5 ,14.6 ,15.6 ,14.3 ,15.0 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.4 ,30.0 ,20.4 ,21.8 ,13.7 ,15.4 ,15.6 ,0.1467 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.41 ,""
2014/2/25 11:00,-2.47 ,-1.85 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.8 ,14.0 ,14.1 ,14.4 ,14.1 ,13.9 ,106.3 ,28.2 ,14.3 ,14.5 ,14.6 ,15.6 ,14.3 ,15.0 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.4 ,30.1 ,20.5 ,21.9 ,13.7 ,15.2 ,15.4 ,0.1465 ,19.2 ,19.2 ,4.06 ,10.5 ,0.03 ,0.02 ,28.42 ,-,-,0.420 ,0.030 ,23.0 ,,,0.41 ,0.41 ,""
2014/2/25 17:00,-2.46 ,-1.82 ,-0.008 ,14.6 ,14.2 ,14.1 ,13.8 ,14.0 ,14.1 ,14.3 ,14.1 ,13.9 ,105.9 ,28.2 ,14.2 ,14.4 ,14.6 ,15.6 ,14.2 ,15.0 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.0 ,16.5 ,30.2 ,20.6 ,21.9 ,13.7 ,15.3 ,15.4 ,0.1461 ,19.1 ,19.1 ,4.06 ,10.5 ,0.04 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.41 ,0.41 ,""
2014/2/25 23:00,-2.47 ,-1.84 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.9 ,14.0 ,14.1 ,14.4 ,14.2 ,13.9 ,106.2 ,28.3 ,14.3 ,14.5 ,14.6 ,15.7 ,14.3 ,15.1 ,15.0 ,14.6 ,14.4 ,14.6 ,14.4 ,14.0 ,16.5 ,30.3 ,20.7 ,22.1 ,13.8 ,15.2 ,15.4 ,0.1464 ,19.1 ,19.1 ,3.96 ,11.0 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/26 5:00,-2.47 ,-1.86 ,-0.008 ,14.7 ,14.3 ,14.2 ,13.9 ,14.0 ,14.1 ,14.4 ,14.1 ,14.0 ,106.5 ,28.5 ,14.4 ,14.6 ,14.7 ,15.8 ,14.4 ,15.1 ,15.0 ,14.6 ,14.4 ,14.6 ,14.4 ,14.1 ,16.5 ,30.5 ,20.8 ,22.2 ,13.8 ,15.4 ,15.6 ,0.1467 ,19.1 ,19.1 ,3.96 ,11.0 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/26 11:00,-2.47 ,-1.88 ,-0.008 ,14.6 ,14.3 ,14.2 ,13.9 ,14.0 ,14.2 ,14.4 ,14.3 ,14.0 ,106.8 ,28.7 ,14.4 ,14.6 ,14.7 ,15.8 ,14.4 ,15.1 ,15.0 ,14.6 ,14.4 ,14.6 ,14.4 ,14.0 ,16.5 ,30.7 ,20.8 ,22.3 ,13.8 ,15.2 ,15.4 ,0.1470 ,19.1 ,19.1 ,3.96 ,11.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/26 17:00,-2.47 ,-1.88 ,-0.008 ,14.7 ,14.3 ,14.2 ,13.9 ,14.1 ,14.2 ,14.5 ,14.1 ,14.0 ,106.6 ,28.9 ,14.3 ,14.5 ,14.7 ,15.8 ,14.3 ,15.1 ,15.0 ,14.6 ,14.4 ,14.6 ,14.4 ,14.1 ,16.6 ,30.9 ,20.9 ,22.3 ,13.8 ,15.2 ,15.5 ,0.1469 ,19.1 ,19.1 ,3.96 ,11.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.41 ,0.41 ,""
2014/2/26 23:00,-2.47 ,-1.88 ,-0.008 ,14.7 ,14.3 ,14.3 ,13.9 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,106.8 ,29.0 ,14.3 ,14.6 ,14.7 ,15.9 ,14.4 ,15.1 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.6 ,31.1 ,21.0 ,22.4 ,13.8 ,15.2 ,15.4 ,0.1470 ,19.1 ,19.1 ,3.96 ,11.5 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,22.9 ,,,0.41 ,0.40 ,""
2014/2/27 5:00,-2.47 ,-1.87 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,106.8 ,29.2 ,14.3 ,14.6 ,14.7 ,15.9 ,14.4 ,15.1 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.6 ,31.2 ,21.1 ,22.5 ,13.8 ,15.4 ,15.5 ,0.1467 ,19.1 ,19.1 ,3.96 ,11.5 ,0.03 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.41 ,0.40 ,""
2014/2/27 11:00,-2.47 ,-1.85 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,106.2 ,29.4 ,14.4 ,14.6 ,14.8 ,16.0 ,14.4 ,15.1 ,15.0 ,14.7 ,14.5 ,14.7 ,14.5 ,14.1 ,16.6 ,31.3 ,21.1 ,22.6 ,13.8 ,15.2 ,15.5 ,0.1465 ,19.0 ,19.1 ,3.96 ,11.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.1 ,,,0.41 ,0.40 ,""
2014/2/27 17:00,-2.46 ,-1.80 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,105.7 ,29.5 ,14.3 ,14.5 ,14.7 ,16.0 ,14.3 ,15.0 ,15.0 ,14.7 ,14.5 ,14.7 ,14.5 ,14.1 ,16.6 ,31.5 ,21.2 ,22.7 ,13.8 ,15.3 ,15.5 ,0.1457 ,19.0 ,19.0 ,3.96 ,11.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,23.3 ,,,0.41 ,0.40 ,""
2014/2/27 23:00,-2.45 ,-1.76 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,105.4 ,29.6 ,14.4 ,14.6 ,14.8 ,16.1 ,14.4 ,15.1 ,15.1 ,14.7 ,14.5 ,14.7 ,14.5 ,14.1 ,16.7 ,31.6 ,21.3 ,22.8 ,13.8 ,15.3 ,15.4 ,0.1454 ,19.0 ,19.0 ,3.96 ,12.0 ,0.03 ,0.02 ,28.82 ,-,-,0.435 ,0.030 ,23.2 ,,,0.41 ,0.40 ,""
2014/2/28 5:00,-2.45 ,-1.73 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,105.1 ,29.7 ,14.4 ,14.6 ,14.8 ,16.1 ,14.4 ,15.1 ,15.1 ,14.8 ,14.6 ,14.8 ,14.6 ,14.2 ,16.8 ,31.8 ,21.4 ,22.9 ,13.9 ,15.2 ,15.4 ,0.1449 ,19.0 ,19.0 ,3.96 ,12.5 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.40 ,""
2014/2/28 11:00,-2.45 ,-1.74 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,105.2 ,29.9 ,14.5 ,14.7 ,14.9 ,16.2 ,14.5 ,15.2 ,15.2 ,14.8 ,14.6 ,14.8 ,14.6 ,14.2 ,16.8 ,31.9 ,21.5 ,23.0 ,13.9 ,15.4 ,15.5 ,0.1450 ,19.0 ,19.0 ,3.96 ,13.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.41 ,0.40 ,""
2014/2/28 17:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.3 ,30.0 ,14.5 ,14.7 ,14.9 ,16.2 ,14.5 ,15.2 ,15.2 ,14.8 ,14.6 ,14.9 ,14.6 ,14.3 ,16.9 ,32.1 ,21.6 ,23.1 ,13.9 ,15.4 ,15.5 ,0.1453 ,19.0 ,19.0 ,3.96 ,13.0 ,0.03 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.41 ,0.40 ,""
2014/2/28 23:00,-2.45 ,-1.78 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.7 ,30.1 ,14.6 ,14.8 ,14.9 ,16.3 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.6 ,14.3 ,16.9 ,32.1 ,21.6 ,23.1 ,14.0 ,15.4 ,15.6 ,0.1457 ,19.0 ,19.0 ,3.96 ,13.5 ,0.03 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.41 ,0.40 ,""
2014/3/1 5:00,-2.45 ,-1.79 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.6 ,30.2 ,14.6 ,14.8 ,15.0 ,16.3 ,14.6 ,15.3 ,15.3 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.9 ,32.2 ,21.7 ,23.1 ,14.0 ,15.3 ,15.6 ,0.1457 ,18.9 ,19.0 ,3.96 ,13.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.6 ,,,0.41 ,0.40 ,""
2014/3/1 11:00,-2.45 ,-1.80 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.8 ,30.2 ,14.6 ,14.8 ,15.0 ,16.3 ,14.6 ,15.3 ,15.3 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.9 ,32.2 ,21.6 ,23.1 ,14.0 ,15.4 ,15.7 ,0.1458 ,18.9 ,18.9 ,3.96 ,13.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.41 ,0.40 ,""
2014/3/1 17:00,-2.45 ,-1.77 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.5 ,14.2 ,105.6 ,30.2 ,14.6 ,14.8 ,15.0 ,16.3 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.9 ,32.1 ,21.5 ,23.0 ,14.0 ,15.4 ,15.6 ,0.1456 ,18.9 ,18.9 ,3.96 ,13.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.9 ,,,0.41 ,0.40 ,""
2014/3/1 23:00,-2.45 ,-1.77 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.4 ,30.1 ,14.6 ,14.8 ,15.0 ,16.3 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.9 ,32.0 ,21.5 ,22.9 ,14.0 ,15.4 ,15.7 ,0.1453 ,18.9 ,18.9 ,3.96 ,13.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.8 ,,,0.41 ,0.40 ,""
2014/3/2 5:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.3 ,30.0 ,14.6 ,14.8 ,14.9 ,16.3 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.9 ,31.9 ,21.4 ,22.9 ,14.0 ,15.4 ,15.6 ,0.1453 ,18.9 ,18.9 ,3.96 ,13.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.6 ,,,0.40 ,0.40 ,""
2014/3/2 11:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.4 ,29.9 ,14.6 ,14.8 ,14.9 ,16.3 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.6 ,14.3 ,16.8 ,31.8 ,21.3 ,22.8 ,14.0 ,15.5 ,15.7 ,0.1453 ,18.9 ,18.9 ,3.96 ,13.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.7 ,,,0.41 ,0.40 ,""
2014/3/2 17:00,-2.45 ,-1.75 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.3 ,29.8 ,14.6 ,14.8 ,14.9 ,16.2 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,31.7 ,21.3 ,22.7 ,14.0 ,15.4 ,15.7 ,0.1452 ,18.9 ,18.9 ,3.96 ,13.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.6 ,,,0.40 ,0.40 ,""
2014/3/2 23:00,-2.45 ,-1.75 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.5 ,14.2 ,105.3 ,29.7 ,14.6 ,14.8 ,14.9 ,16.2 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,31.6 ,21.2 ,22.7 ,14.0 ,15.5 ,15.7 ,0.1452 ,18.9 ,18.9 ,3.96 ,13.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.6 ,,,0.40 ,0.40 ,""
2014/3/3 5:00,-2.45 ,-1.77 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.5 ,29.7 ,14.6 ,14.8 ,14.9 ,16.2 ,14.6 ,15.3 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,31.5 ,21.1 ,22.6 ,14.0 ,15.4 ,15.7 ,0.1453 ,18.9 ,18.9 ,3.86 ,13.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.40 ,0.40 ,""
2014/3/3 11:00,-2.45 ,-1.80 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.5 ,14.2 ,105.8 ,29.6 ,14.6 ,14.8 ,14.9 ,16.2 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.6 ,14.3 ,16.8 ,31.4 ,21.1 ,22.6 ,14.0 ,15.4 ,15.7 ,0.1457 ,18.9 ,18.9 ,3.86 ,12.5 ,0.03 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,22.4 ,,,0.40 ,0.40 ,""
2014/3/3 17:00,-2.45 ,-1.80 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.8 ,29.4 ,14.6 ,14.8 ,14.9 ,16.1 ,14.6 ,15.3 ,15.2 ,14.8 ,14.6 ,14.9 ,14.6 ,14.3 ,16.8 ,31.3 ,21.0 ,22.5 ,14.0 ,15.5 ,15.7 ,0.1457 ,18.9 ,18.9 ,3.86 ,12.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.40 ,0.40 ,""
2014/3/3 23:00,-2.46 ,-1.85 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,106.3 ,29.4 ,14.6 ,14.8 ,14.9 ,16.1 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.6 ,14.3 ,16.8 ,31.3 ,21.0 ,22.5 ,14.0 ,15.5 ,15.7 ,0.1463 ,18.9 ,18.9 ,3.86 ,12.5 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.4 ,,,0.40 ,0.40 ,""
2014/3/4 5:00,-2.46 ,-1.87 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.1 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,106.7 ,29.4 ,14.6 ,14.8 ,14.9 ,16.1 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.6 ,14.3 ,16.8 ,31.2 ,21.0 ,22.4 ,14.0 ,15.5 ,15.7 ,0.1464 ,18.9 ,18.9 ,3.75 ,12.5 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.7 ,,,0.40 ,0.40 ,""
2014/3/4 11:00,-2.46 ,-1.87 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.5 ,14.1 ,106.7 ,29.2 ,14.5 ,14.7 ,14.9 ,16.1 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.7 ,31.0 ,20.8 ,22.3 ,14.0 ,15.4 ,15.7 ,0.1464 ,18.8 ,18.8 ,3.75 ,12.0 ,0.03 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,22.8 ,,,0.40 ,0.40 ,""
2014/3/4 17:00,-2.45 ,-1.84 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.1 ,106.2 ,29.1 ,14.5 ,14.7 ,14.9 ,16.0 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,31.0 ,20.9 ,22.3 ,14.0 ,15.4 ,15.7 ,0.1462 ,18.8 ,18.8 ,3.75 ,12.0 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.9 ,,,0.40 ,0.40 ,""
2014/3/4 23:00,-2.45 ,-1.83 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,106.0 ,29.1 ,14.6 ,14.8 ,14.9 ,16.1 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.7 ,31.0 ,20.9 ,22.3 ,14.1 ,15.4 ,15.7 ,0.1460 ,18.9 ,18.8 ,3.75 ,12.0 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,23.0 ,,,0.40 ,0.40 ,""
2014/3/5 5:00,-2.45 ,-1.79 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.5 ,14.3 ,105.6 ,29.0 ,14.6 ,14.8 ,14.9 ,16.1 ,14.6 ,15.3 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,31.0 ,20.9 ,22.4 ,14.1 ,15.5 ,15.8 ,0.1454 ,18.8 ,18.8 ,3.75 ,12.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,23.3 ,,,0.40 ,0.40 ,""
2014/3/5 11:00,-2.44 ,-1.74 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.8 ,14.4 ,14.3 ,105.1 ,29.0 ,14.7 ,14.9 ,15.0 ,16.1 ,14.7 ,15.4 ,15.3 ,14.9 ,14.7 ,15.0 ,14.7 ,14.4 ,16.8 ,31.0 ,21.0 ,22.4 ,14.2 ,15.4 ,15.7 ,0.1448 ,18.8 ,18.8 ,3.75 ,12.0 ,0.03 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,23.1 ,,,0.40 ,0.40 ,""
2014/3/5 17:00,-2.43 ,-1.64 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,103.9 ,29.0 ,14.7 ,14.9 ,15.0 ,16.1 ,14.7 ,15.4 ,15.2 ,14.9 ,14.7 ,15.0 ,14.7 ,14.4 ,16.9 ,31.0 ,21.0 ,22.4 ,14.2 ,15.6 ,15.8 ,0.1433 ,18.8 ,18.8 ,3.75 ,12.5 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.4 ,,,0.40 ,0.40 ,""
2014/3/5 23:00,-2.42 ,-1.59 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,103.4 ,29.0 ,14.7 ,14.9 ,15.0 ,16.1 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.4 ,16.8 ,30.9 ,21.0 ,22.4 ,14.2 ,15.5 ,15.8 ,0.1428 ,18.8 ,18.8 ,3.75 ,12.5 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/6 5:00,-2.43 ,-1.62 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.2 ,14.3 ,14.4 ,14.8 ,14.5 ,14.3 ,103.8 ,28.7 ,14.6 ,14.8 ,15.0 ,16.1 ,14.7 ,15.4 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.4 ,16.9 ,30.8 ,21.0 ,22.3 ,14.2 ,15.5 ,15.9 ,0.1431 ,18.8 ,18.8 ,3.75 ,12.5 ,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/3/6 11:00,-2.43 ,-1.67 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.1 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,104.3 ,28.6 ,14.6 ,14.8 ,14.9 ,16.0 ,14.7 ,15.4 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.4 ,16.8 ,30.6 ,20.8 ,22.2 ,14.2 ,15.5 ,15.7 ,0.1436 ,18.8 ,18.8 ,3.65 ,12.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/6 17:00,-2.44 ,-1.70 ,-0.008 ,14.9 ,14.5 ,14.4 ,14.1 ,14.2 ,14.4 ,14.6 ,14.4 ,14.2 ,104.6 ,28.4 ,14.5 ,14.8 ,14.8 ,15.9 ,14.6 ,15.4 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.5 ,20.7 ,22.1 ,14.1 ,15.5 ,15.8 ,0.1439 ,18.8 ,18.8 ,3.65 ,12.5 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/6 23:00,-2.44 ,-1.74 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.2 ,105.1 ,28.4 ,14.5 ,14.7 ,14.8 ,15.9 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.5 ,20.7 ,22.1 ,14.1 ,15.5 ,15.7 ,0.1445 ,18.8 ,18.8 ,3.65 ,12.0 ,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/7 5:00,-2.44 ,-1.76 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.1 ,105.4 ,28.3 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.4 ,20.7 ,22.1 ,14.1 ,15.5 ,15.8 ,0.1448 ,18.8 ,18.8 ,3.65 ,12.0 ,0.03 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/7 11:00,-2.44 ,-1.75 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.3 ,14.5 ,14.4 ,14.1 ,105.1 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.3 ,15.0 ,14.6 ,14.5 ,14.8 ,14.5 ,14.2 ,16.6 ,30.3 ,20.6 ,22.0 ,14.0 ,15.4 ,15.7 ,0.1446 ,18.8 ,18.8 ,3.65 ,12.0 ,0.03 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/7 17:00,-2.44 ,-1.72 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,104.7 ,28.1 ,14.4 ,14.6 ,14.7 ,15.7 ,14.4 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.2 ,20.5 ,22.0 ,14.0 ,15.4 ,15.7 ,0.1443 ,18.8 ,18.8 ,3.65 ,11.5 ,0.03 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/3/7 23:00,-2.44 ,-1.74 ,-0.008 ,14.8 ,14.4 ,14.3 ,14.0 ,14.2 ,14.3 ,14.5 ,14.4 ,14.1 ,105.1 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.3 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.3 ,20.6 ,22.0 ,14.0 ,15.5 ,15.7 ,0.1444 ,18.8 ,18.8 ,3.65 ,11.5 ,0.03 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/8 5:00,-2.44 ,-1.74 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.3 ,14.5 ,14.3 ,14.1 ,105.0 ,28.1 ,14.4 ,14.7 ,14.8 ,15.7 ,14.5 ,15.3 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.2 ,20.6 ,21.9 ,14.0 ,15.4 ,15.8 ,0.1445 ,18.7 ,18.7 ,3.65 ,11.0 ,0.03 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/8 11:00,-2.44 ,-1.72 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,104.9 ,28.0 ,14.4 ,14.6 ,14.7 ,15.7 ,14.4 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.5 ,30.2 ,20.5 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1444 ,18.8 ,18.7 ,3.65 ,11.0 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/8 17:00,-2.43 ,-1.71 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.4 ,14.3 ,14.0 ,104.6 ,27.9 ,14.4 ,14.6 ,14.7 ,15.6 ,14.4 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.6 ,30.2 ,20.5 ,21.9 ,14.0 ,15.4 ,15.6 ,0.1442 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/8 23:00,-2.44 ,-1.72 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,104.7 ,28.0 ,14.4 ,14.6 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.2 ,20.5 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1444 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/9 5:00,-2.44 ,-1.73 ,-0.008 ,14.8 ,14.4 ,14.3 ,14.0 ,14.2 ,14.3 ,14.5 ,14.3 ,14.1 ,105.0 ,28.1 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.3 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.2 ,20.5 ,21.9 ,14.0 ,15.3 ,15.6 ,0.1444 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/9 11:00,-2.44 ,-1.71 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.3 ,14.5 ,14.4 ,14.1 ,104.7 ,28.1 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.1 ,20.5 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1442 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/9 17:00,-2.44 ,-1.67 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,104.2 ,28.1 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.8 ,14.6 ,14.2 ,16.6 ,30.2 ,20.6 ,21.9 ,14.0 ,15.3 ,15.6 ,0.1437 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/9 23:00,-2.43 ,-1.65 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,104.0 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.2 ,20.6 ,21.9 ,14.1 ,15.4 ,15.7 ,0.1433 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/10 5:00,-2.43 ,-1.65 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,103.9 ,28.2 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.2 ,20.6 ,21.9 ,14.1 ,15.4 ,15.6 ,0.1432 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/10 11:00,-2.44 ,-1.65 ,-0.008 ,14.8 ,14.4 ,14.3 ,14.0 ,14.2 ,14.2 ,14.6 ,14.3 ,14.1 ,104.0 ,28.1 ,14.5 ,14.7 ,14.8 ,15.8 ,14.5 ,15.2 ,15.1 ,14.6 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.2 ,20.5 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1433 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/10 17:00,-2.44 ,-1.67 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,104.2 ,27.9 ,14.4 ,14.6 ,14.7 ,15.7 ,14.4 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.6 ,30.0 ,20.5 ,21.8 ,14.0 ,15.4 ,15.6 ,0.1435 ,18.7 ,18.7 ,3.55 ,11.0 ,0.03 ,0.02 ,27.93 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/10 23:00,-2.45 ,-1.72 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,104.7 ,28.0 ,14.4 ,14.6 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.5 ,30.0 ,20.4 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1440 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/11 5:00,-2.45 ,-1.75 ,-0.008 ,14.7 ,14.3 ,14.2 ,14.0 ,14.1 ,14.2 ,14.4 ,14.3 ,14.0 ,105.0 ,27.9 ,14.4 ,14.6 ,14.7 ,15.7 ,14.4 ,15.2 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.1 ,16.5 ,29.9 ,20.4 ,21.7 ,14.0 ,15.3 ,15.6 ,0.1444 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/11 11:00,-2.45 ,-1.77 ,-0.008 ,14.6 ,14.2 ,14.2 ,13.9 ,14.0 ,14.1 ,14.4 ,14.2 ,14.0 ,105.2 ,27.9 ,14.3 ,14.5 ,14.6 ,15.6 ,14.4 ,15.1 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.1 ,16.4 ,29.9 ,20.3 ,21.7 ,13.9 ,15.3 ,15.6 ,0.1446 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/11 17:00,-2.44 ,-1.76 ,-0.008 ,14.6 ,14.3 ,14.2 ,13.9 ,14.0 ,14.1 ,14.4 ,14.1 ,14.0 ,105.1 ,27.8 ,14.3 ,14.5 ,14.6 ,15.5 ,14.3 ,15.1 ,14.9 ,14.5 ,14.4 ,14.6 ,14.4 ,14.1 ,16.5 ,29.9 ,20.3 ,21.7 ,13.9 ,15.2 ,15.5 ,0.1445 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/11 23:00,-2.45 ,-1.77 ,-0.008 ,14.7 ,14.3 ,14.2 ,14.0 ,14.1 ,14.2 ,14.5 ,14.2 ,14.0 ,105.2 ,27.9 ,14.4 ,14.6 ,14.7 ,15.6 ,14.4 ,15.2 ,14.9 ,14.5 ,14.4 ,14.7 ,14.5 ,14.1 ,16.5 ,30.0 ,20.4 ,21.8 ,14.0 ,15.3 ,15.5 ,0.1446 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/12 5:00,-2.45 ,-1.75 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.0 ,105.1 ,27.9 ,14.4 ,14.6 ,14.7 ,15.7 ,14.4 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.1 ,16.5 ,30.0 ,20.4 ,21.8 ,14.0 ,15.4 ,15.6 ,0.1444 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/12 11:00,-2.44 ,-1.76 ,-0.008 ,14.7 ,14.3 ,14.3 ,14.0 ,14.1 ,14.3 ,14.5 ,14.3 ,14.1 ,105.1 ,28.0 ,14.5 ,14.6 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.5 ,30.0 ,20.5 ,21.8 ,14.1 ,15.3 ,15.5 ,0.1444 ,18.6 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/12 17:00,-2.44 ,-1.74 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.0 ,14.1 ,14.2 ,14.5 ,14.3 ,14.1 ,104.9 ,28.0 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.5 ,14.2 ,16.5 ,30.0 ,20.5 ,21.9 ,14.1 ,15.4 ,15.6 ,0.1441 ,18.7 ,18.7 ,3.44 ,11.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/3/12 23:00,-2.44 ,-1.74 ,-0.008 ,14.7 ,14.4 ,14.3 ,14.1 ,14.2 ,14.2 ,14.6 ,14.3 ,14.1 ,104.9 ,27.9 ,14.5 ,14.6 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.6 ,14.2 ,16.6 ,30.1 ,20.5 ,21.8 ,14.1 ,15.3 ,15.5 ,0.1442 ,18.6 ,18.6 ,3.44 ,11.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/13 5:00,-2.44 ,-1.71 ,-0.008 ,14.8 ,14.4 ,14.3 ,14.1 ,14.1 ,14.3 ,14.6 ,14.3 ,14.1 ,104.7 ,27.9 ,14.4 ,14.6 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.5 ,14.7 ,14.6 ,14.2 ,16.6 ,30.0 ,20.5 ,21.9 ,14.0 ,15.4 ,15.7 ,0.1438 ,18.6 ,18.6 ,3.34 ,11.5 ,0.03 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/3/13 11:00,-2.43 ,-1.67 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,104.2 ,28.0 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.0 ,20.5 ,21.9 ,14.1 ,15.4 ,15.6 ,0.1434 ,18.6 ,18.6 ,3.34 ,12.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.40 ,0.40 ,""
2014/3/13 17:00,-2.43 ,-1.61 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,103.4 ,27.9 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.0 ,20.5 ,21.9 ,14.1 ,15.4 ,15.7 ,0.1426 ,18.6 ,18.6 ,3.34 ,12.0 ,0.03 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,22.4 ,,,0.40 ,0.40 ,""
2014/3/13 23:00,-2.43 ,-1.55 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,102.8 ,27.8 ,14.4 ,14.7 ,14.7 ,15.7 ,14.5 ,15.2 ,15.0 ,14.6 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.0 ,20.5 ,21.9 ,14.1 ,15.2 ,15.6 ,0.1416 ,18.6 ,18.6 ,3.34 ,12.0 ,0.03 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/3/14 5:00,-2.43 ,-1.55 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,102.7 ,27.8 ,14.5 ,14.7 ,14.8 ,15.7 ,14.5 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.6 ,30.0 ,20.5 ,21.9 ,14.1 ,15.3 ,15.7 ,0.1416 ,18.6 ,18.6 ,3.34 ,12.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/14 11:00,-2.43 ,-1.59 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,103.2 ,27.9 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.4 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.6 ,30.0 ,20.6 ,21.9 ,14.2 ,15.3 ,15.5 ,0.1421 ,18.6 ,18.6 ,-,-,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/14 17:00,-2.44 ,-1.60 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.2 ,103.3 ,27.8 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.0 ,20.6 ,21.9 ,14.1 ,15.4 ,15.6 ,0.1425 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/3/14 23:00,-2.44 ,-1.66 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,104.1 ,27.8 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.9 ,14.6 ,14.3 ,16.7 ,30.0 ,20.6 ,21.9 ,14.2 ,15.4 ,15.6 ,0.1430 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/15 5:00,-2.45 ,-1.69 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,104.4 ,27.8 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.0 ,20.5 ,21.9 ,14.2 ,15.4 ,15.7 ,0.1434 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/15 11:00,-2.45 ,-1.72 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.4 ,14.2 ,104.7 ,27.9 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.2 ,16.6 ,30.0 ,20.5 ,21.9 ,14.1 ,15.3 ,15.7 ,0.1438 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/15 17:00,-2.45 ,-1.72 ,-0.008 ,14.8 ,14.4 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.1 ,104.6 ,27.9 ,14.5 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.0 ,20.5 ,21.9 ,14.2 ,15.4 ,15.6 ,0.1439 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/15 23:00,-2.45 ,-1.75 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.2 ,14.2 ,14.3 ,14.7 ,14.3 ,14.2 ,105.1 ,27.9 ,14.6 ,14.8 ,14.8 ,15.8 ,14.6 ,15.4 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.0 ,20.6 ,21.9 ,14.2 ,15.4 ,15.7 ,0.1442 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/16 5:00,-2.45 ,-1.75 ,-0.008 ,14.9 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,105.0 ,27.9 ,14.6 ,14.8 ,14.8 ,15.8 ,14.6 ,15.4 ,15.1 ,14.7 ,14.6 ,14.9 ,14.6 ,14.3 ,16.7 ,30.0 ,20.6 ,21.9 ,14.2 ,15.4 ,15.7 ,0.1442 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/16 11:00,-2.45 ,-1.71 ,-0.008 ,14.8 ,14.5 ,14.4 ,14.1 ,14.2 ,14.3 ,14.6 ,14.3 ,14.2 ,104.7 ,27.9 ,14.6 ,14.7 ,14.8 ,15.8 ,14.6 ,15.3 ,15.1 ,14.7 ,14.6 ,14.8 ,14.6 ,14.3 ,16.7 ,30.0 ,20.6 ,21.9 ,14.2 ,15.5 ,15.7 ,0.1437 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/3/16 17:00,-2.44 ,-1.69 ,-0.008 ,14.9 ,14.5 ,14.4 ,14.2 ,14.2 ,14.4 ,14.7 ,14.3 ,14.2 ,104.5 ,27.9 ,14.6 ,14.8 ,14.8 ,15.8 ,14.6 ,15.4 ,15.1 ,14.7 ,14.6 ,14.9 ,14.6 ,14.3 ,16.7 ,30.1 ,20.6 ,21.9 ,14.2 ,15.4 ,15.7 ,0.1435 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/16 23:00,-2.45 ,-1.73 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,104.7 ,27.9 ,14.6 ,14.8 ,14.9 ,15.9 ,14.7 ,15.4 ,15.1 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.7 ,30.1 ,20.7 ,22.0 ,14.3 ,15.5 ,15.7 ,0.1441 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/17 5:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.2 ,27.9 ,14.6 ,14.8 ,14.9 ,15.9 ,14.7 ,15.4 ,15.1 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,30.1 ,20.7 ,22.0 ,14.3 ,15.4 ,15.7 ,0.1444 ,18.6 ,18.6 ,-,-,0.03 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/17 11:00,-2.45 ,-1.78 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.3 ,27.9 ,14.6 ,14.8 ,14.9 ,15.9 ,14.6 ,15.4 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.3 ,16.8 ,30.1 ,20.7 ,22.0 ,14.2 ,15.5 ,15.7 ,0.1446 ,18.6 ,18.5 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/17 17:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.5 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.2 ,105.1 ,27.9 ,14.6 ,14.8 ,14.9 ,15.8 ,14.6 ,15.4 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.4 ,16.8 ,30.2 ,20.7 ,22.0 ,14.2 ,15.4 ,15.7 ,0.1445 ,18.6 ,18.5 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/17 23:00,-2.45 ,-1.76 ,-0.008 ,14.9 ,14.6 ,14.5 ,14.2 ,14.3 ,14.4 ,14.7 ,14.4 ,14.3 ,105.2 ,27.9 ,14.6 ,14.8 ,14.9 ,15.8 ,14.6 ,15.4 ,15.2 ,14.8 ,14.7 ,14.9 ,14.7 ,14.4 ,16.8 ,30.2 ,20.7 ,22.1 ,14.3 ,15.4 ,15.7 ,0.1444 ,18.5 ,18.5 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/3/18 5:00,-2.44 ,-1.72 ,-0.008 ,14.9 ,14.6 ,14.6 ,14.3 ,14.3 ,14.5 ,14.8 ,14.5 ,14.3 ,104.8 ,27.9 ,14.6 ,14.8 ,14.9 ,15.9 ,14.7 ,15.4 ,15.2 ,14.8 ,14.7 ,15.0 ,14.8 ,14.4 ,16.8 ,30.3 ,20.8 ,22.1 ,14.3 ,15.5 ,15.7 ,0.1439 ,18.5 ,18.5 ,-,-,0.03 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/3/18 11:00,-2.43 ,-1.66 ,-0.008 ,15.0 ,14.6 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,104.1 ,28.0 ,14.7 ,14.9 ,15.0 ,15.9 ,14.7 ,15.5 ,15.2 ,14.9 ,14.8 ,15.0 ,14.8 ,14.4 ,16.8 ,30.3 ,20.8 ,22.1 ,14.4 ,15.5 ,15.8 ,0.1432 ,18.5 ,18.5 ,-,-,0.03 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,22.3 ,,,0.40 ,0.40 ,""
