,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/3/18 17:00,-2.43 ,-1.59 ,-0.008 ,15.0 ,14.7 ,14.6 ,14.3 ,14.4 ,14.5 ,14.8 ,14.5 ,14.3 ,103.2 ,28.0 ,14.7 ,14.9 ,15.0 ,15.9 ,14.7 ,15.5 ,15.3 ,14.9 ,14.8 ,15.0 ,14.8 ,14.5 ,16.9 ,30.3 ,20.8 ,22.2 ,14.4 ,15.5 ,15.9 ,0.1423 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/3/18 23:00,-2.43 ,-1.60 ,-0.008 ,15.1 ,14.7 ,14.7 ,14.4 ,14.5 ,14.6 ,14.9 ,14.6 ,14.4 ,103.4 ,28.0 ,14.7 ,14.9 ,15.0 ,16.0 ,14.8 ,15.5 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.5 ,17.0 ,30.4 ,20.9 ,22.3 ,14.4 ,15.6 ,15.8 ,0.1425 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.40 ,0.40 ,""
2014/3/19 5:00,-2.43 ,-1.65 ,-0.008 ,15.1 ,14.8 ,14.7 ,14.4 ,14.5 ,14.6 ,14.9 ,14.6 ,14.4 ,104.0 ,28.0 ,14.8 ,15.0 ,15.1 ,16.1 ,14.9 ,15.6 ,15.4 ,15.0 ,14.9 ,15.1 ,14.9 ,14.6 ,17.0 ,30.4 ,21.0 ,22.3 ,14.5 ,15.7 ,16.0 ,0.1430 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.40 ,0.39 ,""
2014/3/19 11:00,-2.44 ,-1.70 ,-0.008 ,15.1 ,14.8 ,14.7 ,14.5 ,14.5 ,14.7 ,15.0 ,14.7 ,14.5 ,104.5 ,28.1 ,14.9 ,15.1 ,15.2 ,16.1 ,14.9 ,15.6 ,15.4 ,15.1 ,14.9 ,15.1 ,14.9 ,14.6 ,17.1 ,30.5 ,21.0 ,22.3 ,14.5 ,15.7 ,16.0 ,0.1437 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.39 ,""
2014/3/19 17:00,-2.44 ,-1.71 ,-0.008 ,15.2 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.8 ,14.5 ,104.7 ,28.1 ,14.9 ,15.1 ,15.2 ,16.1 ,14.9 ,15.6 ,15.4 ,15.1 ,15.0 ,15.2 ,15.0 ,14.6 ,17.0 ,30.5 ,21.0 ,22.4 ,14.6 ,15.7 ,16.0 ,0.1439 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/19 23:00,-2.44 ,-1.72 ,-0.008 ,15.2 ,14.8 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.7 ,14.5 ,104.9 ,28.2 ,14.9 ,15.1 ,15.2 ,16.1 ,14.9 ,15.6 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.1 ,30.5 ,21.1 ,22.4 ,14.5 ,15.7 ,16.0 ,0.1441 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/20 5:00,-2.43 ,-1.70 ,-0.008 ,15.2 ,14.9 ,14.8 ,14.5 ,14.6 ,14.7 ,15.1 ,14.7 ,14.6 ,104.7 ,28.2 ,14.9 ,15.1 ,15.2 ,16.2 ,15.0 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.1 ,30.5 ,21.1 ,22.5 ,14.6 ,15.9 ,16.1 ,0.1439 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,21.9 ,,,0.40 ,0.39 ,""
2014/3/20 11:00,-2.43 ,-1.67 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,104.3 ,28.2 ,15.0 ,15.1 ,15.2 ,16.2 ,15.0 ,15.7 ,15.5 ,15.2 ,15.1 ,15.3 ,15.1 ,14.7 ,17.2 ,30.6 ,21.1 ,22.5 ,14.6 ,15.8 ,16.1 ,0.1435 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/3/20 17:00,-2.43 ,-1.58 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.7 ,14.6 ,103.2 ,28.1 ,14.9 ,15.1 ,15.2 ,16.1 ,15.0 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.6 ,21.1 ,22.5 ,14.6 ,15.7 ,16.1 ,0.1423 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,22.7 ,,,0.40 ,0.40 ,""
2014/3/20 23:00,-2.42 ,-1.51 ,-0.008 ,15.3 ,14.9 ,14.8 ,14.6 ,14.6 ,14.8 ,15.1 ,14.8 ,14.6 ,102.5 ,28.0 ,14.9 ,15.1 ,15.2 ,16.1 ,15.0 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.1 ,14.7 ,17.2 ,30.5 ,21.1 ,22.5 ,14.6 ,15.8 ,16.1 ,0.1412 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.40 ,0.40 ,""
2014/3/21 5:00,-2.42 ,-1.50 ,-0.008 ,15.2 ,14.9 ,14.8 ,14.5 ,14.6 ,14.7 ,15.0 ,14.7 ,14.5 ,102.1 ,28.0 ,14.9 ,15.1 ,15.2 ,16.1 ,15.0 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.1 ,30.5 ,21.1 ,22.4 ,14.6 ,15.9 ,16.1 ,0.1409 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/21 11:00,-2.42 ,-1.51 ,-0.008 ,15.2 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,102.3 ,28.1 ,15.0 ,15.2 ,15.3 ,16.2 ,15.0 ,15.7 ,15.5 ,15.1 ,15.0 ,15.2 ,15.0 ,14.7 ,17.2 ,30.6 ,21.1 ,22.5 ,14.6 ,15.9 ,16.1 ,0.1412 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/21 17:00,-2.43 ,-1.54 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,102.7 ,28.2 ,15.0 ,15.2 ,15.3 ,16.3 ,15.1 ,15.8 ,15.6 ,15.2 ,15.1 ,15.3 ,15.1 ,14.8 ,17.2 ,30.6 ,21.1 ,22.5 ,14.6 ,15.8 ,16.0 ,0.1417 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/3/21 23:00,-2.43 ,-1.59 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,103.2 ,28.1 ,15.0 ,15.2 ,15.2 ,16.2 ,15.0 ,15.7 ,15.5 ,15.2 ,15.1 ,15.3 ,15.1 ,14.8 ,17.2 ,30.6 ,21.1 ,22.5 ,14.6 ,15.9 ,16.1 ,0.1423 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/3/22 5:00,-2.44 ,-1.65 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.6 ,14.8 ,15.1 ,14.8 ,14.6 ,104.0 ,28.1 ,15.0 ,15.2 ,15.3 ,16.2 ,15.0 ,15.8 ,15.5 ,15.2 ,15.1 ,15.3 ,15.1 ,14.7 ,17.2 ,30.5 ,21.1 ,22.4 ,14.6 ,15.9 ,16.2 ,0.1431 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/3/22 11:00,-2.44 ,-1.68 ,-0.008 ,15.3 ,14.9 ,14.8 ,14.6 ,14.6 ,14.8 ,15.1 ,14.8 ,14.6 ,104.4 ,28.1 ,14.9 ,15.1 ,15.2 ,16.2 ,15.0 ,15.7 ,15.5 ,15.2 ,15.1 ,15.3 ,15.1 ,14.8 ,17.2 ,30.5 ,21.1 ,22.4 ,14.6 ,15.9 ,16.2 ,0.1435 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/22 17:00,-2.44 ,-1.68 ,-0.008 ,15.3 ,14.9 ,14.8 ,14.6 ,14.7 ,14.8 ,15.1 ,14.8 ,14.6 ,104.5 ,28.1 ,14.9 ,15.1 ,15.2 ,16.2 ,15.0 ,15.7 ,15.5 ,15.2 ,15.0 ,15.3 ,15.1 ,14.7 ,17.2 ,30.5 ,21.1 ,22.4 ,14.6 ,15.8 ,16.1 ,0.1437 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/22 23:00,-2.44 ,-1.71 ,-0.008 ,15.3 ,14.9 ,14.9 ,14.6 ,14.7 ,14.8 ,15.1 ,14.9 ,14.6 ,104.7 ,28.1 ,15.0 ,15.2 ,15.3 ,16.2 ,15.1 ,15.8 ,15.6 ,15.2 ,15.1 ,15.3 ,15.1 ,14.8 ,17.2 ,30.6 ,21.1 ,22.5 ,14.7 ,16.0 ,16.3 ,0.1439 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/23 5:00,-2.45 ,-1.72 ,-0.008 ,15.4 ,15.0 ,14.9 ,14.6 ,14.7 ,14.9 ,15.2 ,14.9 ,14.7 ,104.9 ,28.2 ,15.0 ,15.2 ,15.4 ,16.3 ,15.1 ,15.8 ,15.6 ,15.3 ,15.1 ,15.4 ,15.1 ,14.8 ,17.2 ,30.6 ,21.1 ,22.5 ,14.7 ,16.0 ,16.2 ,0.1440 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/23 11:00,-2.45 ,-1.72 ,-0.008 ,15.4 ,15.0 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,14.9 ,14.7 ,104.8 ,28.2 ,15.0 ,15.2 ,15.3 ,16.3 ,15.1 ,15.8 ,15.6 ,15.3 ,15.2 ,15.4 ,15.2 ,14.8 ,17.2 ,30.6 ,21.2 ,22.5 ,14.7 ,16.0 ,16.2 ,0.1441 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/23 17:00,-2.44 ,-1.71 ,-0.008 ,15.4 ,15.1 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,15.0 ,14.7 ,104.8 ,28.3 ,15.1 ,15.3 ,15.4 ,16.3 ,15.1 ,15.9 ,15.6 ,15.3 ,15.2 ,15.4 ,15.2 ,14.8 ,17.2 ,30.7 ,21.2 ,22.6 ,14.7 ,15.9 ,16.2 ,0.1439 ,18.5 ,18.5 ,-,-,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/23 23:00,-2.44 ,-1.73 ,-0.008 ,15.4 ,15.1 ,15.0 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,105.0 ,28.3 ,15.1 ,15.3 ,15.4 ,16.3 ,15.2 ,15.9 ,15.7 ,15.3 ,15.2 ,15.4 ,15.2 ,14.9 ,17.3 ,30.7 ,21.3 ,22.6 ,14.7 ,16.0 ,16.3 ,0.1441 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/24 5:00,-2.45 ,-1.74 ,-0.008 ,15.4 ,15.1 ,15.0 ,14.8 ,14.8 ,14.9 ,15.2 ,15.0 ,14.8 ,105.2 ,28.3 ,15.1 ,15.3 ,15.4 ,16.3 ,15.1 ,15.9 ,15.7 ,15.4 ,15.2 ,15.4 ,15.2 ,14.9 ,17.3 ,30.7 ,21.3 ,22.6 ,14.8 ,15.9 ,16.2 ,0.1441 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/24 11:00,-2.44 ,-1.73 ,-0.008 ,15.4 ,15.1 ,15.0 ,14.7 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,105.1 ,28.3 ,15.2 ,15.4 ,15.4 ,16.4 ,15.2 ,15.9 ,15.7 ,15.3 ,15.2 ,15.4 ,15.2 ,14.9 ,17.3 ,30.7 ,21.3 ,22.6 ,14.8 ,16.0 ,16.2 ,0.1442 ,18.5 ,18.5 ,-,-,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/24 17:00,-2.44 ,-1.71 ,-0.008 ,15.4 ,15.1 ,15.0 ,14.8 ,14.8 ,15.0 ,15.3 ,15.0 ,14.8 ,104.7 ,28.3 ,15.1 ,15.4 ,15.4 ,16.3 ,15.2 ,15.9 ,15.7 ,15.4 ,15.2 ,15.4 ,15.2 ,14.9 ,17.3 ,30.7 ,21.3 ,22.6 ,14.8 ,16.0 ,16.4 ,0.1438 ,18.5 ,18.5 ,2.92 ,20.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/24 23:00,-2.44 ,-1.70 ,-0.008 ,15.5 ,15.1 ,15.1 ,14.8 ,14.9 ,15.0 ,15.3 ,15.0 ,14.8 ,104.7 ,28.3 ,15.2 ,15.4 ,15.5 ,16.4 ,15.2 ,16.0 ,15.7 ,15.4 ,15.3 ,15.5 ,15.3 ,14.9 ,17.3 ,30.7 ,21.3 ,22.7 ,14.8 ,16.0 ,16.3 ,0.1439 ,18.5 ,18.5 ,2.92 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/3/25 5:00,-2.44 ,-1.68 ,-0.008 ,15.5 ,15.2 ,15.1 ,14.8 ,14.9 ,15.0 ,15.4 ,15.0 ,14.9 ,104.4 ,28.4 ,15.2 ,15.4 ,15.5 ,16.4 ,15.3 ,16.0 ,15.8 ,15.4 ,15.3 ,15.5 ,15.3 ,15.0 ,17.4 ,30.8 ,21.3 ,22.7 ,14.9 ,16.2 ,16.4 ,0.1435 ,18.5 ,18.5 ,2.92 ,20.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/3/25 11:00,-2.43 ,-1.66 ,-0.008 ,15.5 ,15.2 ,15.2 ,14.9 ,15.0 ,15.0 ,15.4 ,15.0 ,14.9 ,104.2 ,28.4 ,15.3 ,15.5 ,15.6 ,16.5 ,15.3 ,16.1 ,15.8 ,15.5 ,15.4 ,15.6 ,15.4 ,15.1 ,17.4 ,30.8 ,21.4 ,22.7 ,14.9 ,16.0 ,16.6 ,0.1432 ,18.5 ,18.5 ,2.82 ,19.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.40 ,0.40 ,""
2014/3/25 17:00,-2.43 ,-1.62 ,-0.008 ,15.6 ,15.2 ,15.2 ,14.9 ,15.0 ,15.1 ,15.4 ,15.1 ,14.9 ,103.8 ,28.4 ,15.2 ,15.4 ,15.5 ,16.4 ,15.3 ,16.0 ,15.8 ,15.5 ,15.4 ,15.6 ,15.4 ,15.0 ,17.4 ,30.9 ,21.4 ,22.8 ,14.9 ,16.1 ,16.5 ,0.1428 ,18.5 ,18.5 ,2.71 ,19.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/25 23:00,-2.43 ,-1.63 ,-0.008 ,15.7 ,15.3 ,15.2 ,15.0 ,15.0 ,15.2 ,15.5 ,15.2 ,15.0 ,103.9 ,28.4 ,15.3 ,15.5 ,15.6 ,16.5 ,15.4 ,16.1 ,15.9 ,15.6 ,15.5 ,15.7 ,15.4 ,15.1 ,17.5 ,31.0 ,21.5 ,22.8 ,15.0 ,16.1 ,16.4 ,0.1430 ,18.5 ,18.6 ,2.71 ,19.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/26 5:00,-2.42 ,-1.63 ,-0.008 ,15.7 ,15.4 ,15.3 ,15.0 ,15.1 ,15.2 ,15.5 ,15.2 ,15.0 ,103.9 ,28.5 ,15.4 ,15.6 ,15.6 ,16.6 ,15.4 ,16.1 ,15.9 ,15.6 ,15.5 ,15.7 ,15.5 ,15.2 ,17.6 ,31.0 ,21.6 ,22.9 ,15.0 ,16.3 ,16.5 ,0.1430 ,18.6 ,18.5 ,2.71 ,19.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/26 11:00,-2.43 ,-1.64 ,-0.008 ,15.7 ,15.4 ,15.4 ,15.1 ,15.1 ,15.2 ,15.6 ,15.2 ,15.1 ,104.1 ,28.5 ,15.4 ,15.6 ,15.7 ,16.6 ,15.4 ,16.2 ,16.0 ,15.7 ,15.6 ,15.8 ,15.6 ,15.2 ,17.6 ,31.1 ,21.7 ,22.9 ,15.1 ,16.2 ,16.7 ,0.1431 ,18.5 ,18.6 ,2.71 ,19.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/26 17:00,-2.42 ,-1.62 ,-0.008 ,15.8 ,15.4 ,15.4 ,15.1 ,15.2 ,15.3 ,15.6 ,15.2 ,15.1 ,103.9 ,28.6 ,15.5 ,15.7 ,15.7 ,16.7 ,15.5 ,16.2 ,16.1 ,15.7 ,15.6 ,15.8 ,15.6 ,15.3 ,17.6 ,31.1 ,21.7 ,22.9 ,15.1 ,16.3 ,16.5 ,0.1430 ,18.6 ,18.6 ,2.61 ,20.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.40 ,0.39 ,""
2014/3/26 23:00,-2.42 ,-1.61 ,-0.008 ,15.8 ,15.5 ,15.4 ,15.2 ,15.2 ,15.3 ,15.7 ,15.3 ,15.2 ,103.8 ,28.6 ,15.5 ,15.7 ,15.8 ,16.7 ,15.5 ,16.3 ,16.1 ,15.7 ,15.6 ,15.8 ,15.6 ,15.3 ,17.7 ,31.1 ,21.7 ,23.0 ,15.1 ,16.3 ,16.6 ,0.1430 ,18.6 ,18.5 ,2.61 ,19.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.39 ,""
2014/3/27 5:00,-2.42 ,-1.59 ,-0.008 ,15.8 ,15.5 ,15.4 ,15.2 ,15.2 ,15.3 ,15.6 ,15.4 ,15.2 ,103.7 ,28.6 ,15.5 ,15.7 ,15.8 ,16.7 ,15.6 ,16.3 ,16.1 ,15.8 ,15.7 ,15.9 ,15.6 ,15.3 ,17.7 ,31.1 ,21.7 ,23.0 ,15.2 ,16.4 ,16.6 ,0.1426 ,18.6 ,18.6 ,2.61 ,19.5 ,0.02 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/27 11:00,-2.42 ,-1.61 ,-0.008 ,15.9 ,15.5 ,15.5 ,15.2 ,15.3 ,15.4 ,15.7 ,15.4 ,15.2 ,103.8 ,28.6 ,15.6 ,15.7 ,15.8 ,16.7 ,15.6 ,16.3 ,16.1 ,15.8 ,15.7 ,15.9 ,15.7 ,15.4 ,17.7 ,31.2 ,21.7 ,23.1 ,15.2 ,16.4 ,16.8 ,0.1429 ,18.6 ,18.6 ,2.51 ,19.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/27 17:00,-2.42 ,-1.61 ,-0.008 ,15.9 ,15.5 ,15.5 ,15.2 ,15.3 ,15.4 ,15.7 ,15.5 ,15.2 ,103.8 ,28.7 ,15.6 ,15.8 ,15.9 ,16.8 ,15.7 ,16.4 ,16.1 ,15.8 ,15.7 ,15.9 ,15.7 ,15.4 ,17.8 ,31.2 ,21.7 ,23.1 ,15.3 ,16.4 ,16.6 ,0.1430 ,18.6 ,18.6 ,2.51 ,19.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/3/27 23:00,-2.42 ,-1.64 ,-0.008 ,15.9 ,15.6 ,15.5 ,15.2 ,15.3 ,15.4 ,15.8 ,15.4 ,15.2 ,104.1 ,28.6 ,15.6 ,15.8 ,15.9 ,16.8 ,15.7 ,16.4 ,16.2 ,15.8 ,15.7 ,15.9 ,15.7 ,15.4 ,17.8 ,31.2 ,21.7 ,23.1 ,15.3 ,16.5 ,16.8 ,0.1433 ,18.6 ,18.6 ,2.51 ,19.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/3/28 5:00,-2.43 ,-1.66 ,-0.008 ,16.0 ,15.6 ,15.6 ,15.3 ,15.4 ,15.5 ,15.8 ,15.5 ,15.3 ,104.3 ,28.7 ,15.7 ,15.8 ,15.9 ,16.8 ,15.7 ,16.4 ,16.2 ,15.9 ,15.8 ,16.0 ,15.7 ,15.4 ,17.8 ,31.2 ,21.8 ,23.1 ,15.3 ,16.4 ,16.7 ,0.1436 ,18.6 ,18.6 ,2.51 ,18.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/3/28 11:00,-2.43 ,-1.68 ,-0.008 ,16.0 ,15.6 ,15.5 ,15.3 ,15.4 ,15.5 ,15.8 ,15.5 ,15.3 ,104.6 ,28.7 ,15.7 ,15.8 ,15.9 ,16.8 ,15.7 ,16.4 ,16.2 ,15.9 ,15.8 ,16.0 ,15.7 ,15.4 ,17.8 ,31.2 ,21.8 ,23.1 ,15.3 ,16.5 ,17.0 ,0.1438 ,18.6 ,18.6 ,2.51 ,18.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/28 17:00,-2.42 ,-1.66 ,-0.008 ,16.0 ,15.7 ,15.6 ,15.3 ,15.4 ,15.5 ,15.8 ,15.5 ,15.3 ,104.5 ,28.7 ,15.7 ,15.9 ,16.0 ,16.8 ,15.7 ,16.4 ,16.2 ,15.9 ,15.8 ,16.0 ,15.7 ,15.4 ,17.8 ,31.2 ,21.8 ,23.1 ,15.3 ,16.5 ,16.7 ,0.1436 ,18.6 ,18.6 ,2.41 ,18.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/28 23:00,-2.42 ,-1.66 ,-0.008 ,16.0 ,15.7 ,15.6 ,15.4 ,15.4 ,15.5 ,15.9 ,15.5 ,15.4 ,104.4 ,28.7 ,15.7 ,15.9 ,16.0 ,16.9 ,15.8 ,16.5 ,16.3 ,15.9 ,15.8 ,16.1 ,15.8 ,15.5 ,17.9 ,31.2 ,21.9 ,23.1 ,15.4 ,16.5 ,16.8 ,0.1435 ,18.6 ,18.6 ,2.41 ,18.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/29 5:00,-2.42 ,-1.64 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.4 ,15.4 ,15.6 ,15.9 ,15.5 ,15.4 ,104.2 ,28.7 ,15.7 ,15.9 ,16.0 ,16.9 ,15.8 ,16.5 ,16.3 ,16.0 ,15.8 ,16.1 ,15.8 ,15.5 ,17.9 ,31.3 ,21.9 ,23.2 ,15.4 ,16.5 ,16.8 ,0.1433 ,18.6 ,18.6 ,2.41 ,18.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/29 11:00,-2.42 ,-1.63 ,-0.008 ,16.1 ,15.7 ,15.7 ,15.4 ,15.5 ,15.6 ,15.9 ,15.6 ,15.4 ,104.2 ,28.7 ,15.8 ,16.0 ,16.1 ,16.9 ,15.8 ,16.5 ,16.3 ,16.0 ,15.9 ,16.1 ,15.9 ,15.6 ,17.9 ,31.3 ,21.9 ,23.2 ,15.4 ,16.5 ,17.0 ,0.1432 ,18.6 ,18.6 ,2.30 ,18.0 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/29 17:00,-2.41 ,-1.60 ,-0.008 ,16.1 ,15.8 ,15.7 ,15.5 ,15.5 ,15.6 ,15.9 ,15.6 ,15.5 ,103.8 ,28.7 ,15.8 ,16.0 ,16.1 ,17.0 ,15.8 ,16.5 ,16.3 ,16.1 ,15.9 ,16.1 ,15.9 ,15.6 ,18.0 ,31.3 ,21.9 ,23.3 ,15.5 ,16.6 ,16.8 ,0.1428 ,18.6 ,18.6 ,2.30 ,18.0 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/29 23:00,-2.41 ,-1.59 ,-0.008 ,16.2 ,15.8 ,15.8 ,15.5 ,15.6 ,15.7 ,16.0 ,15.7 ,15.5 ,103.7 ,28.8 ,15.9 ,16.1 ,16.1 ,17.0 ,15.9 ,16.6 ,16.4 ,16.1 ,16.0 ,16.2 ,16.0 ,15.6 ,18.0 ,31.4 ,22.0 ,23.3 ,15.5 ,16.6 ,16.8 ,0.1428 ,18.6 ,18.6 ,2.30 ,18.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/3/30 5:00,-2.42 ,-1.57 ,-0.008 ,16.2 ,15.9 ,15.8 ,15.5 ,15.6 ,15.7 ,16.1 ,15.7 ,15.5 ,103.4 ,28.8 ,15.9 ,16.1 ,16.2 ,17.0 ,15.9 ,16.6 ,16.4 ,16.1 ,16.0 ,16.2 ,16.0 ,15.7 ,18.1 ,31.4 ,22.0 ,23.3 ,15.5 ,16.7 ,17.0 ,0.1425 ,18.6 ,18.6 ,2.30 ,18.0 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/30 11:00,-2.41 ,-1.54 ,-0.008 ,16.2 ,15.9 ,15.8 ,15.5 ,15.6 ,15.7 ,16.1 ,15.7 ,15.6 ,103.1 ,28.8 ,16.0 ,16.1 ,16.3 ,17.1 ,16.0 ,16.7 ,16.4 ,16.2 ,16.1 ,16.3 ,16.0 ,15.7 ,18.1 ,31.4 ,22.0 ,23.4 ,15.6 ,16.7 ,16.9 ,0.1421 ,18.6 ,18.6 ,2.30 ,18.0 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.1 ,,,0.40 ,0.40 ,""
2014/3/30 17:00,-2.41 ,-1.54 ,-0.008 ,16.3 ,15.9 ,15.8 ,15.6 ,15.6 ,15.7 ,16.1 ,15.7 ,15.5 ,102.0 ,28.8 ,15.9 ,16.1 ,16.2 ,17.0 ,16.0 ,16.7 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.1 ,31.4 ,22.0 ,23.4 ,15.6 ,16.8 ,17.1 ,0.1408 ,18.6 ,18.6 ,2.30 ,18.0 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,22.8 ,,,0.40 ,0.40 ,""
2014/3/30 23:00,-2.40 ,-1.48 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,101.4 ,28.7 ,16.0 ,16.1 ,16.2 ,17.1 ,16.0 ,16.7 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.1 ,31.4 ,22.1 ,23.4 ,15.6 ,16.7 ,17.0 ,0.1400 ,18.6 ,18.6 ,2.30 ,17.5 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/3/31 5:00,-2.41 ,-1.50 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.6 ,15.8 ,16.1 ,15.8 ,15.6 ,101.7 ,28.7 ,16.0 ,16.2 ,16.3 ,17.1 ,16.0 ,16.7 ,16.5 ,16.2 ,16.1 ,16.3 ,16.1 ,15.7 ,18.1 ,31.4 ,22.1 ,23.4 ,15.6 ,16.8 ,17.1 ,0.1404 ,18.6 ,18.7 ,2.30 ,17.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,20.6 ,,,0.40 ,0.40 ,""
2014/3/31 11:00,-2.42 ,-1.57 ,-0.008 ,16.3 ,15.9 ,15.9 ,15.6 ,15.7 ,15.8 ,16.1 ,15.8 ,15.6 ,102.4 ,28.7 ,16.1 ,16.2 ,16.3 ,17.2 ,16.1 ,16.8 ,16.5 ,16.3 ,16.1 ,16.3 ,16.1 ,15.8 ,18.2 ,31.4 ,22.1 ,23.5 ,15.7 ,16.8 ,17.3 ,0.1414 ,18.7 ,18.6 ,2.30 ,17.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,20.8 ,,,0.40 ,0.40 ,""
2014/3/31 17:00,-2.42 ,-1.61 ,-0.008 ,16.4 ,16.0 ,16.0 ,15.7 ,15.7 ,15.9 ,16.2 ,15.8 ,15.7 ,102.7 ,28.7 ,16.0 ,16.2 ,16.3 ,17.1 ,16.1 ,16.7 ,16.6 ,16.3 ,16.1 ,16.4 ,16.1 ,15.8 ,18.2 ,31.5 ,22.1 ,23.5 ,15.7 ,16.8 ,17.1 ,0.1418 ,18.7 ,18.7 ,2.20 ,17.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.40 ,0.40 ,""
2014/3/31 23:00,-2.43 ,-1.66 ,-0.008 ,16.4 ,16.1 ,16.1 ,15.8 ,15.8 ,15.9 ,16.3 ,15.9 ,15.8 ,103.4 ,28.9 ,16.1 ,16.3 ,16.4 ,17.2 ,16.2 ,16.9 ,16.6 ,16.4 ,16.3 ,16.4 ,16.2 ,15.9 ,18.3 ,31.6 ,22.3 ,23.6 ,15.7 ,16.9 ,17.4 ,0.1426 ,18.7 ,18.7 ,2.20 ,17.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.40 ,0.40 ,""
2014/4/1 5:00,-2.43 ,-1.70 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.8 ,15.9 ,16.3 ,15.9 ,15.8 ,104.0 ,28.9 ,16.2 ,16.4 ,16.4 ,17.3 ,16.3 ,17.0 ,16.7 ,16.4 ,16.3 ,16.5 ,16.3 ,15.9 ,18.3 ,31.6 ,22.3 ,23.7 ,15.8 ,16.9 ,17.4 ,0.1431 ,18.7 ,18.7 ,2.20 ,17.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.40 ,0.40 ,""
2014/4/1 11:00,-2.44 ,-1.72 ,-0.008 ,16.5 ,16.1 ,16.1 ,15.8 ,15.9 ,16.0 ,16.3 ,16.0 ,15.8 ,104.2 ,28.9 ,16.2 ,16.3 ,16.4 ,17.3 ,16.2 ,16.9 ,16.7 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.3 ,31.7 ,22.3 ,23.6 ,15.8 ,17.0 ,17.2 ,0.1434 ,18.7 ,18.7 ,2.20 ,17.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/4/1 17:00,-2.44 ,-1.72 ,-0.008 ,16.5 ,16.2 ,16.1 ,15.9 ,15.9 ,16.0 ,16.3 ,16.0 ,15.8 ,104.2 ,29.0 ,16.3 ,16.4 ,16.5 ,17.3 ,16.3 ,17.0 ,16.7 ,16.4 ,16.3 ,16.5 ,16.3 ,16.0 ,18.4 ,31.7 ,22.4 ,23.7 ,15.8 ,17.0 ,17.1 ,0.1434 ,18.7 ,18.7 ,2.20 ,17.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/4/1 23:00,-2.44 ,-1.75 ,-0.008 ,16.5 ,16.2 ,16.2 ,15.9 ,15.9 ,16.1 ,16.4 ,16.1 ,15.9 ,104.5 ,29.0 ,16.3 ,16.4 ,16.5 ,17.4 ,16.3 ,17.0 ,16.8 ,16.5 ,16.3 ,16.5 ,16.3 ,16.0 ,18.4 ,31.7 ,22.4 ,23.7 ,15.9 ,17.1 ,17.4 ,0.1437 ,18.7 ,18.7 ,2.20 ,17.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.40 ,0.40 ,""
2014/4/2 5:00,-2.44 ,-1.77 ,-0.008 ,16.5 ,16.2 ,16.2 ,15.9 ,15.9 ,16.1 ,16.4 ,16.0 ,15.9 ,104.7 ,29.0 ,16.3 ,16.4 ,16.5 ,17.4 ,16.3 ,17.0 ,16.8 ,16.5 ,16.4 ,16.6 ,16.3 ,16.0 ,18.4 ,31.7 ,22.4 ,23.7 ,15.9 ,17.1 ,17.4 ,0.1439 ,18.7 ,18.7 ,2.10 ,17.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/4/2 11:00,-2.44 ,-1.77 ,-0.008 ,16.5 ,16.2 ,16.2 ,15.9 ,16.0 ,16.1 ,16.4 ,16.1 ,15.9 ,104.7 ,29.0 ,16.3 ,16.4 ,16.5 ,17.3 ,16.3 ,17.0 ,16.8 ,16.5 ,16.4 ,16.6 ,16.3 ,16.0 ,18.4 ,31.7 ,22.4 ,23.7 ,15.9 ,17.1 ,17.5 ,0.1440 ,18.7 ,18.7 ,1.99 ,17.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/4/2 17:00,-2.44 ,-1.75 ,-0.008 ,16.6 ,16.3 ,16.2 ,15.9 ,16.0 ,16.1 ,16.4 ,16.1 ,15.9 ,104.5 ,29.0 ,16.3 ,16.4 ,16.5 ,17.4 ,16.3 ,17.0 ,16.8 ,16.5 ,16.4 ,16.6 ,16.4 ,16.1 ,18.4 ,31.8 ,22.4 ,23.7 ,15.9 ,17.0 ,17.3 ,0.1437 ,18.7 ,18.7 ,4.47 ,17.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.40 ,0.40 ,""
2014/4/2 23:00,-2.44 ,-1.75 ,-0.008 ,16.6 ,16.3 ,16.3 ,16.0 ,16.1 ,16.1 ,16.5 ,16.1 ,16.0 ,104.6 ,29.1 ,16.4 ,16.5 ,16.6 ,17.5 ,16.4 ,17.1 ,16.9 ,16.6 ,16.4 ,16.6 ,16.4 ,16.1 ,18.5 ,31.8 ,22.5 ,23.8 ,16.0 ,17.1 ,17.4 ,0.1438 ,18.7 ,18.7 ,4.47 ,17.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/4/3 5:00,-2.43 ,-1.73 ,-0.008 ,16.7 ,16.4 ,16.3 ,16.0 ,16.1 ,16.2 ,16.5 ,16.2 ,16.0 ,104.4 ,29.1 ,16.4 ,16.6 ,16.6 ,17.5 ,16.4 ,17.2 ,16.9 ,16.6 ,16.5 ,16.7 ,16.5 ,16.2 ,18.5 ,31.9 ,22.5 ,23.8 ,16.0 ,17.1 ,17.4 ,0.1437 ,18.7 ,18.7 ,4.47 ,17.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.40 ,0.40 ,""
2014/4/3 11:00,-2.43 ,-1.72 ,-0.008 ,16.7 ,16.4 ,16.3 ,16.1 ,16.1 ,16.3 ,16.5 ,16.2 ,16.1 ,104.4 ,29.1 ,16.4 ,16.6 ,16.6 ,17.5 ,16.4 ,17.2 ,16.9 ,16.7 ,16.5 ,16.7 ,16.5 ,16.2 ,18.5 ,32.0 ,22.6 ,23.9 ,16.1 ,17.1 ,17.4 ,0.1435 ,18.7 ,18.7 ,4.47 ,17.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.40 ,0.40 ,""
2014/4/3 17:00,-2.43 ,-1.68 ,-0.008 ,16.8 ,16.4 ,16.4 ,16.1 ,16.2 ,16.3 ,16.6 ,16.3 ,16.1 ,104.1 ,29.2 ,16.5 ,16.7 ,16.7 ,17.6 ,16.5 ,17.2 ,17.0 ,16.7 ,16.6 ,16.8 ,16.5 ,16.3 ,18.6 ,32.0 ,22.6 ,23.9 ,16.1 ,17.3 ,17.4 ,0.1430 ,18.7 ,18.7 ,4.47 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.40 ,0.40 ,""
2014/4/3 23:00,-2.42 ,-1.64 ,-0.008 ,16.8 ,16.4 ,16.4 ,16.1 ,16.2 ,16.3 ,16.6 ,16.3 ,16.1 ,103.6 ,29.2 ,16.5 ,16.7 ,16.7 ,17.6 ,16.5 ,17.2 ,17.0 ,16.7 ,16.6 ,16.8 ,16.6 ,16.3 ,18.7 ,32.1 ,22.7 ,24.0 ,16.1 ,17.2 ,17.4 ,0.1426 ,18.8 ,18.8 ,4.47 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.2 ,,,0.40 ,0.40 ,""
2014/4/4 5:00,-2.41 ,-1.57 ,-0.008 ,16.8 ,16.5 ,16.4 ,16.2 ,16.3 ,16.3 ,16.7 ,16.4 ,16.1 ,102.7 ,29.3 ,16.6 ,16.7 ,16.8 ,17.7 ,16.6 ,17.3 ,17.0 ,16.8 ,16.6 ,16.8 ,16.6 ,16.3 ,18.7 ,32.1 ,22.7 ,24.0 ,16.2 ,-,17.6 ,0.1416 ,18.8 ,18.8 ,4.47 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.3 ,,,0.40 ,0.40 ,""
2014/4/4 11:00,-2.40 ,-1.50 ,-0.008 ,16.9 ,16.5 ,16.5 ,16.3 ,16.3 ,16.4 ,16.7 ,16.5 ,16.2 ,101.9 ,29.3 ,16.6 ,16.7 ,16.8 ,17.7 ,16.6 ,17.3 ,17.1 ,16.8 ,16.7 ,16.9 ,16.7 ,16.3 ,18.7 ,32.1 ,22.7 ,24.1 ,16.3 ,-,17.8 ,0.1408 ,18.8 ,18.8 ,4.47 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.40 ,0.40 ,""
2014/4/4 17:00,-2.40 ,-1.46 ,-0.008 ,16.9 ,16.6 ,16.5 ,16.3 ,16.3 ,16.4 ,16.8 ,16.5 ,16.3 ,101.5 ,29.4 ,16.7 ,16.8 ,16.9 ,17.7 ,16.7 ,17.4 ,17.1 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.2 ,22.8 ,24.1 ,16.3 ,-,-,0.1403 ,18.8 ,18.8 ,4.47 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.40 ,0.40 ,""
2014/4/4 23:00,-2.41 ,-1.50 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.3 ,16.5 ,16.8 ,16.4 ,16.3 ,101.9 ,29.3 ,16.6 ,16.8 ,16.9 ,17.7 ,16.7 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.2 ,22.8 ,24.1 ,16.3 ,-,-,0.1408 ,18.8 ,18.8 ,4.47 ,18.0 ,0.02 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,20.8 ,,,0.39 ,0.40 ,""
2014/4/5 5:00,-2.42 ,-1.57 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.3 ,16.5 ,16.8 ,16.5 ,16.3 ,102.6 ,29.3 ,16.7 ,16.8 ,16.9 ,17.8 ,16.7 ,17.4 ,17.2 ,16.9 ,16.8 ,17.0 ,16.7 ,16.4 ,18.8 ,32.2 ,22.9 ,24.2 ,16.3 ,-,-,0.1417 ,18.8 ,18.8 ,4.47 ,18.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.40 ,0.40 ,""
2014/4/5 11:00,-2.42 ,-1.62 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,103.2 ,29.2 ,16.6 ,16.8 ,16.9 ,17.7 ,16.7 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1424 ,18.8 ,18.8 ,4.47 ,17.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.39 ,0.40 ,""
2014/4/5 17:00,-2.43 ,-1.64 ,-0.008 ,16.9 ,16.6 ,16.5 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,103.6 ,29.2 ,16.6 ,16.8 ,16.9 ,17.7 ,16.6 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1426 ,18.8 ,18.8 ,4.47 ,17.5 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.40 ,""
2014/4/5 23:00,-2.43 ,-1.66 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.3 ,16.3 ,16.4 ,16.8 ,16.5 ,16.3 ,103.7 ,29.3 ,16.7 ,16.8 ,16.9 ,17.7 ,16.7 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.2 ,22.8 ,24.1 ,16.3 ,-,-,0.1430 ,18.8 ,18.8 ,4.47 ,17.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.40 ,""
2014/4/6 5:00,-2.43 ,-1.65 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,103.7 ,29.3 ,16.7 ,16.8 ,16.9 ,17.8 ,16.7 ,17.5 ,17.2 ,16.9 ,16.8 ,17.0 ,16.7 ,16.5 ,18.8 ,32.2 ,22.8 ,24.2 ,16.3 ,-,-,0.1427 ,18.8 ,18.9 ,4.47 ,17.0 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.9 ,,,0.39 ,0.40 ,""
2014/4/6 11:00,-2.43 ,-1.62 ,-0.008 ,17.0 ,16.6 ,16.5 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,103.4 ,29.3 ,16.7 ,16.8 ,16.9 ,17.8 ,16.7 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.1 ,22.7 ,24.1 ,16.3 ,-,-,0.1424 ,18.9 ,18.9 ,4.47 ,17.0 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.9 ,,,0.39 ,0.40 ,""
2014/4/6 17:00,-2.42 ,-1.61 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.3 ,16.5 ,16.8 ,16.5 ,16.3 ,103.0 ,29.3 ,16.7 ,16.8 ,16.9 ,17.7 ,16.7 ,17.4 ,17.2 ,16.9 ,16.7 ,17.0 ,16.7 ,16.4 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1422 ,18.9 ,18.9 ,4.47 ,16.5 ,0.02 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.40 ,""
2014/4/6 23:00,-2.43 ,-1.64 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.3 ,16.5 ,16.8 ,16.5 ,16.3 ,103.6 ,29.3 ,16.7 ,16.8 ,17.0 ,17.8 ,16.7 ,17.5 ,17.2 ,16.9 ,16.8 ,17.0 ,16.8 ,16.4 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1426 ,18.9 ,18.9 ,4.36 ,16.5 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.40 ,""
2014/4/7 5:00,-2.43 ,-1.66 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,103.8 ,29.3 ,16.7 ,16.8 ,16.9 ,17.7 ,16.7 ,17.5 ,17.2 ,16.9 ,16.8 ,17.0 ,16.8 ,16.5 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1430 ,18.9 ,18.9 ,4.36 ,16.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.40 ,""
2014/4/7 11:00,-2.43 ,-1.66 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,103.8 ,29.3 ,16.7 ,16.8 ,16.9 ,17.7 ,16.7 ,17.5 ,17.2 ,16.9 ,16.8 ,17.0 ,16.8 ,16.4 ,18.8 ,32.1 ,22.8 ,24.1 ,16.3 ,-,-,0.1430 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.7 ,,,0.39 ,0.40 ,""
2014/4/7 17:00,-2.42 ,-1.64 ,-0.008 ,17.0 ,16.6 ,16.6 ,16.3 ,16.4 ,16.5 ,16.8 ,16.5 ,16.3 ,103.6 ,29.4 ,16.8 ,16.9 ,17.0 ,17.8 ,16.8 ,17.5 ,17.2 ,17.0 ,16.8 ,17.0 ,16.8 ,16.5 ,18.8 ,32.2 ,22.8 ,24.2 ,16.4 ,-,18.0 ,0.1428 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.02 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/7 23:00,-2.42 ,-1.65 ,-0.008 ,17.1 ,16.7 ,16.7 ,16.4 ,16.5 ,16.6 ,16.9 ,16.6 ,16.4 ,103.4 ,29.4 ,16.8 ,17.0 ,17.0 ,17.9 ,16.8 ,17.6 ,17.3 ,17.0 ,16.8 ,17.1 ,16.9 ,16.5 ,18.9 ,32.2 ,22.9 ,24.2 ,16.4 ,-,17.9 ,0.1430 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.40 ,""
2014/4/8 5:00,-2.42 ,-1.64 ,-0.008 ,17.2 ,16.8 ,16.7 ,16.5 ,16.5 ,16.6 ,17.0 ,16.6 ,16.4 ,103.6 ,29.5 ,16.9 ,17.0 ,17.1 ,17.9 ,16.9 ,17.6 ,17.3 ,17.1 ,16.9 ,17.1 ,16.9 ,16.6 ,18.9 ,32.3 ,22.9 ,24.3 ,16.5 ,-,18.3 ,0.1429 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/8 11:00,-2.42 ,-1.64 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.5 ,16.6 ,16.7 ,17.0 ,16.7 ,16.5 ,103.4 ,29.5 ,16.9 ,17.0 ,17.1 ,18.0 ,16.9 ,17.6 ,17.4 ,17.1 ,17.0 ,17.2 ,17.0 ,16.6 ,19.0 ,32.3 ,23.0 ,24.3 ,16.5 ,-,18.1 ,0.1430 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/8 17:00,-2.42 ,-1.63 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.5 ,16.6 ,16.7 ,17.0 ,16.7 ,16.5 ,103.6 ,29.6 ,16.9 ,17.1 ,17.2 ,18.0 ,17.0 ,17.7 ,17.4 ,17.1 ,17.0 ,17.2 ,17.0 ,16.7 ,19.0 ,32.4 ,23.0 ,24.3 ,16.5 ,-,18.1 ,0.1430 ,18.9 ,18.9 ,4.37 ,16.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/8 23:00,-2.42 ,-1.67 ,-0.008 ,17.2 ,16.9 ,16.8 ,16.5 ,16.6 ,16.7 ,17.1 ,16.7 ,16.6 ,104.0 ,29.6 ,17.0 ,17.1 ,17.2 ,18.0 ,17.0 ,17.7 ,17.5 ,17.2 ,17.0 ,17.2 ,17.0 ,16.7 ,19.1 ,32.4 ,23.1 ,24.4 ,16.6 ,-,18.0 ,0.1434 ,18.9 ,18.9 ,4.37 ,16.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/4/9 5:00,-2.42 ,-1.69 ,-0.008 ,17.3 ,16.9 ,16.9 ,16.6 ,16.6 ,16.8 ,17.1 ,16.7 ,16.6 ,104.2 ,29.6 ,17.0 ,17.1 ,17.2 ,18.1 ,17.0 ,17.7 ,17.5 ,17.2 ,17.1 ,17.3 ,17.0 ,16.8 ,19.1 ,32.4 ,23.1 ,24.4 ,16.6 ,-,18.4 ,0.1436 ,18.9 ,19.0 ,4.37 ,16.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/9 11:00,-2.42 ,-1.69 ,-0.008 ,17.3 ,16.9 ,16.9 ,16.6 ,16.7 ,16.8 ,17.1 ,16.8 ,16.6 ,104.2 ,29.6 ,17.0 ,17.2 ,17.2 ,18.1 ,17.0 ,17.8 ,17.5 ,17.2 ,17.1 ,17.3 ,17.0 ,16.7 ,19.0 ,32.4 ,23.1 ,24.4 ,16.6 ,-,18.3 ,0.1438 ,18.9 ,18.9 ,4.37 ,16.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/9 17:00,-2.42 ,-1.67 ,-0.008 ,17.3 ,16.9 ,16.9 ,16.6 ,16.7 ,16.8 ,17.1 ,16.7 ,16.6 ,103.9 ,29.6 ,17.0 ,17.2 ,17.2 ,18.1 ,17.0 ,17.8 ,17.5 ,17.2 ,17.1 ,17.3 ,17.1 ,16.8 ,19.1 ,32.4 ,23.1 ,24.4 ,16.6 ,17.8 ,18.1 ,0.1435 ,18.9 ,18.9 ,4.37 ,16.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/9 23:00,-2.42 ,-1.66 ,-0.008 ,17.3 ,17.0 ,16.9 ,16.7 ,16.7 ,16.8 ,17.2 ,16.8 ,16.6 ,103.9 ,29.6 ,17.0 ,17.2 ,17.2 ,18.1 ,17.0 ,17.8 ,17.5 ,17.2 ,17.1 ,17.3 ,17.1 ,16.8 ,19.1 ,32.5 ,23.1 ,24.4 ,16.6 ,17.8 ,18.1 ,0.1434 ,19.0 ,19.0 ,4.37 ,16.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/10 5:00,-2.41 ,-1.63 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.7 ,16.7 ,16.8 ,17.2 ,16.8 ,16.7 ,103.6 ,29.7 ,17.1 ,17.2 ,17.3 ,18.1 ,17.1 ,17.8 ,17.6 ,17.3 ,17.2 ,17.3 ,17.2 ,16.8 ,19.1 ,32.5 ,23.1 ,24.4 ,16.7 ,17.8 ,18.1 ,0.1430 ,19.0 ,19.0 ,4.37 ,17.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/10 11:00,-2.41 ,-1.60 ,-0.008 ,17.4 ,17.0 ,17.0 ,16.7 ,16.8 ,16.9 ,17.2 ,16.8 ,16.7 ,103.1 ,29.7 ,17.2 ,17.3 ,17.4 ,18.2 ,17.2 ,17.9 ,17.6 ,17.4 ,17.2 ,17.4 ,17.2 ,16.9 ,19.2 ,32.6 ,23.2 ,24.5 ,16.7 ,17.8 ,18.1 ,0.1426 ,19.0 ,19.0 ,4.37 ,17.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/10 17:00,-2.40 ,-1.58 ,-0.008 ,17.4 ,17.1 ,17.0 ,16.8 ,16.8 ,17.0 ,17.3 ,16.9 ,16.7 ,102.9 ,29.8 ,17.1 ,17.3 ,17.3 ,18.2 ,17.2 ,17.8 ,17.6 ,17.4 ,17.2 ,17.4 ,17.2 ,16.9 ,19.2 ,32.6 ,23.3 ,24.6 ,16.8 ,17.9 ,18.1 ,0.1422 ,19.0 ,19.0 ,4.37 ,17.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.39 ,0.39 ,""
2014/4/10 23:00,-2.41 ,-1.63 ,-0.008 ,17.5 ,17.1 ,17.1 ,16.8 ,16.8 ,17.0 ,17.3 ,17.0 ,16.8 ,103.6 ,29.8 ,17.2 ,17.3 ,17.4 ,18.3 ,17.2 ,17.9 ,17.7 ,17.4 ,17.3 ,17.5 ,17.3 ,17.0 ,19.3 ,32.7 ,23.3 ,24.6 ,16.8 ,18.1 ,18.5 ,0.1429 ,19.0 ,19.0 ,4.37 ,17.5 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/4/11 5:00,-2.42 ,-1.67 ,-0.008 ,17.5 ,17.2 ,17.1 ,16.8 ,16.9 ,17.0 ,17.3 ,17.0 ,16.8 ,104.1 ,29.8 ,17.2 ,17.4 ,17.5 ,18.3 ,17.3 ,18.0 ,17.7 ,17.5 ,17.3 ,17.5 ,17.3 ,17.0 ,19.3 ,32.7 ,23.3 ,24.6 ,16.8 ,18.0 ,18.3 ,0.1434 ,19.0 ,19.0 ,4.37 ,18.0 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/11 11:00,-2.41 ,-1.66 ,-0.008 ,17.5 ,17.1 ,17.0 ,16.8 ,16.8 ,17.0 ,17.3 ,17.0 ,16.8 ,103.8 ,29.8 ,17.2 ,17.3 ,17.4 ,18.2 ,17.2 ,17.9 ,17.7 ,17.4 ,17.2 ,17.5 ,17.3 ,17.0 ,19.3 ,32.6 ,23.3 ,24.6 ,16.8 ,18.1 ,18.4 ,0.1433 ,19.0 ,19.0 ,4.27 ,17.5 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,22.1 ,,,0.39 ,0.39 ,""
2014/4/11 17:00,-2.41 ,-1.63 ,-0.008 ,17.5 ,17.2 ,17.1 ,16.8 ,16.9 ,17.0 ,17.3 ,17.0 ,16.8 ,103.6 ,29.8 ,17.2 ,17.3 ,17.4 ,18.2 ,17.2 ,17.9 ,17.7 ,17.4 ,17.3 ,17.5 ,17.3 ,17.0 ,19.3 ,32.7 ,23.3 ,24.6 ,16.8 ,18.0 ,18.4 ,0.1430 ,19.0 ,19.0 ,4.27 ,17.5 ,0.01 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/11 23:00,-2.41 ,-1.66 ,-0.008 ,17.6 ,17.2 ,17.2 ,16.9 ,17.0 ,17.0 ,17.4 ,17.0 ,16.9 ,103.8 ,29.9 ,17.3 ,17.4 ,17.5 ,18.3 ,17.3 ,18.0 ,17.8 ,17.5 ,17.3 ,17.6 ,17.3 ,17.0 ,19.3 ,32.7 ,23.4 ,24.7 ,16.9 ,18.1 ,18.4 ,0.1433 ,19.1 ,19.0 ,4.27 ,17.5 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/12 5:00,-2.42 ,-1.68 ,-0.008 ,17.6 ,17.2 ,17.2 ,16.9 ,17.0 ,17.1 ,17.4 ,17.0 ,16.9 ,104.2 ,29.9 ,17.3 ,17.4 ,17.5 ,18.3 ,17.3 ,18.1 ,17.8 ,17.5 ,17.4 ,17.6 ,17.4 ,17.1 ,19.4 ,32.8 ,23.4 ,24.7 ,16.9 ,18.1 ,18.4 ,0.1435 ,19.0 ,19.0 ,4.27 ,17.5 ,0.01 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/12 11:00,-2.41 ,-1.66 ,-0.008 ,17.6 ,17.2 ,17.2 ,16.9 ,17.0 ,17.1 ,17.4 ,17.1 ,16.9 ,103.9 ,29.9 ,17.3 ,17.4 ,17.5 ,18.3 ,17.3 ,18.0 ,17.8 ,17.5 ,17.4 ,17.6 ,17.4 ,17.1 ,19.4 ,32.7 ,23.4 ,24.7 ,16.9 ,18.1 ,18.7 ,0.1432 ,19.1 ,19.1 ,4.27 ,17.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/12 17:00,-2.41 ,-1.63 ,-0.008 ,17.6 ,17.3 ,17.2 ,16.9 ,17.0 ,17.1 ,17.4 ,17.1 ,16.9 ,103.6 ,29.9 ,17.3 ,17.4 ,17.5 ,18.3 ,17.3 ,18.0 ,17.8 ,17.6 ,17.4 ,17.6 ,17.4 ,17.1 ,19.4 ,32.8 ,23.5 ,24.7 ,16.9 ,18.2 ,18.4 ,0.1429 ,19.1 ,19.1 ,4.27 ,17.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/12 23:00,-2.41 ,-1.66 ,-0.008 ,17.7 ,17.3 ,17.2 ,17.0 ,17.0 ,17.2 ,17.5 ,17.1 ,17.0 ,103.9 ,30.0 ,17.4 ,17.5 ,17.6 ,18.4 ,17.4 ,18.1 ,17.9 ,17.6 ,17.5 ,17.7 ,17.5 ,17.2 ,19.4 ,32.8 ,23.5 ,24.8 ,17.0 ,18.2 ,18.4 ,0.1432 ,19.1 ,19.1 ,4.27 ,17.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/13 5:00,-2.42 ,-1.68 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.0 ,17.1 ,17.2 ,17.5 ,17.2 ,17.0 ,104.3 ,30.0 ,17.4 ,17.5 ,17.6 ,18.4 ,17.4 ,18.1 ,17.9 ,17.7 ,17.5 ,17.7 ,17.5 ,17.2 ,19.4 ,32.8 ,23.5 ,24.8 ,17.0 ,18.2 ,18.7 ,0.1435 ,19.1 ,19.1 ,4.27 ,17.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/13 11:00,-2.41 ,-1.68 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.0 ,17.1 ,17.2 ,17.5 ,17.2 ,17.0 ,104.2 ,30.0 ,17.4 ,17.6 ,17.7 ,18.5 ,17.4 ,18.2 ,17.9 ,17.6 ,17.5 ,17.7 ,17.4 ,17.2 ,19.4 ,32.8 ,23.5 ,24.8 ,17.0 ,18.1 ,18.7 ,0.1435 ,19.1 ,19.1 ,4.27 ,17.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/13 17:00,-2.41 ,-1.66 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.0 ,17.1 ,17.2 ,17.5 ,17.2 ,17.0 ,104.0 ,30.1 ,17.5 ,17.6 ,17.7 ,18.5 ,17.5 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.5 ,17.2 ,19.5 ,32.9 ,23.5 ,24.8 ,17.1 ,18.1 ,18.6 ,0.1434 ,19.1 ,19.1 ,4.16 ,17.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/13 23:00,-2.41 ,-1.67 ,-0.008 ,17.7 ,17.4 ,17.3 ,17.0 ,17.1 ,17.2 ,17.6 ,17.2 ,17.0 ,104.2 ,30.1 ,17.4 ,17.6 ,17.7 ,18.5 ,17.5 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.5 ,17.2 ,19.5 ,32.9 ,23.5 ,24.8 ,17.1 ,18.3 ,18.5 ,0.1435 ,19.1 ,19.1 ,4.16 ,17.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/14 5:00,-2.41 ,-1.68 ,-0.008 ,17.7 ,17.4 ,17.3 ,17.0 ,17.1 ,17.2 ,17.5 ,17.2 ,17.1 ,104.1 ,30.1 ,17.5 ,17.6 ,17.7 ,18.5 ,17.5 ,18.2 ,17.9 ,17.6 ,17.5 ,17.7 ,17.5 ,17.2 ,19.4 ,32.8 ,23.5 ,24.8 ,17.1 ,18.4 ,18.7 ,0.1434 ,19.1 ,19.1 ,4.16 ,17.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/14 11:00,-2.41 ,-1.67 ,-0.008 ,17.7 ,17.4 ,17.3 ,17.1 ,17.2 ,17.3 ,17.6 ,17.3 ,17.0 ,104.0 ,30.0 ,17.4 ,17.6 ,17.7 ,18.5 ,17.5 ,18.2 ,17.9 ,17.7 ,17.5 ,17.7 ,17.5 ,17.2 ,19.4 ,32.8 ,23.4 ,24.7 ,17.0 ,18.4 ,18.8 ,0.1434 ,19.1 ,19.1 ,4.06 ,17.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/14 17:00,-2.41 ,-1.65 ,-0.008 ,17.7 ,17.4 ,17.3 ,17.1 ,17.1 ,17.2 ,17.6 ,17.2 ,17.1 ,103.9 ,30.1 ,17.5 ,17.6 ,17.7 ,18.5 ,17.5 ,18.2 ,17.9 ,17.7 ,17.5 ,17.8 ,17.5 ,17.2 ,19.5 ,32.8 ,23.5 ,24.8 ,17.1 ,18.4 ,18.7 ,0.1432 ,19.1 ,19.1 ,4.06 ,16.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/14 23:00,-2.41 ,-1.66 ,-0.008 ,17.8 ,17.4 ,17.4 ,17.1 ,17.2 ,17.3 ,17.6 ,17.2 ,17.1 ,104.0 ,30.1 ,17.5 ,17.7 ,17.7 ,18.6 ,17.5 ,18.3 ,18.0 ,17.7 ,17.6 ,17.8 ,17.6 ,17.3 ,19.5 ,32.9 ,23.5 ,24.9 ,17.2 ,18.4 ,18.7 ,0.1433 ,19.1 ,19.1 ,4.06 ,17.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/15 5:00,-2.41 ,-1.65 ,-0.008 ,17.8 ,17.4 ,17.4 ,17.2 ,17.2 ,17.3 ,17.7 ,17.3 ,17.2 ,103.8 ,30.1 ,17.5 ,17.7 ,17.8 ,18.6 ,17.6 ,18.3 ,18.1 ,17.7 ,17.6 ,17.8 ,17.6 ,17.3 ,19.6 ,32.9 ,23.5 ,24.9 ,17.2 ,18.4 ,18.6 ,0.1432 ,19.1 ,19.1 ,3.96 ,16.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/15 11:00,-2.40 ,-1.64 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.2 ,17.2 ,17.3 ,17.7 ,17.3 ,17.1 ,103.8 ,30.2 ,17.6 ,17.7 ,17.8 ,18.6 ,17.6 ,18.3 ,18.1 ,17.8 ,17.6 ,17.8 ,17.6 ,17.3 ,19.6 ,32.9 ,23.6 ,24.9 ,17.2 ,18.4 ,18.9 ,0.1430 ,19.1 ,19.1 ,3.96 ,16.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/15 17:00,-2.40 ,-1.59 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.2 ,17.2 ,17.3 ,17.7 ,17.3 ,17.2 ,103.2 ,30.2 ,17.6 ,17.7 ,17.8 ,18.6 ,17.6 ,18.3 ,18.1 ,17.8 ,17.6 ,17.9 ,17.6 ,17.3 ,19.6 ,32.9 ,23.6 ,24.9 ,17.2 ,18.3 ,18.7 ,0.1423 ,19.1 ,19.1 ,3.96 ,16.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/15 23:00,-2.40 ,-1.59 ,-0.008 ,17.9 ,17.5 ,17.5 ,17.2 ,17.3 ,17.4 ,17.7 ,17.4 ,17.2 ,103.2 ,30.2 ,17.6 ,17.8 ,17.8 ,18.6 ,17.6 ,18.3 ,18.1 ,17.8 ,17.7 ,17.9 ,17.7 ,17.4 ,19.6 ,32.9 ,23.6 ,24.9 ,17.2 ,18.4 ,18.7 ,0.1423 ,19.2 ,19.2 ,3.96 ,17.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/16 5:00,-2.40 ,-1.59 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.3 ,17.3 ,17.4 ,17.8 ,17.4 ,17.2 ,103.2 ,30.2 ,17.7 ,17.8 ,17.9 ,18.7 ,17.7 ,18.4 ,18.1 ,17.9 ,17.7 ,17.9 ,17.7 ,17.4 ,19.6 ,33.0 ,23.7 ,25.0 ,17.3 ,18.4 ,18.9 ,0.1425 ,19.2 ,19.2 ,3.96 ,17.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/16 11:00,-2.40 ,-1.60 ,-0.008 ,18.0 ,17.6 ,17.6 ,17.3 ,17.4 ,17.5 ,17.8 ,17.5 ,17.3 ,103.4 ,30.2 ,17.7 ,17.8 ,17.9 ,18.7 ,17.7 ,18.4 ,18.2 ,17.9 ,17.8 ,18.0 ,17.7 ,17.5 ,19.7 ,33.0 ,23.7 ,25.0 ,17.3 ,18.5 ,19.1 ,0.1425 ,19.2 ,19.2 ,3.96 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/16 17:00,-2.40 ,-1.58 ,-0.008 ,18.0 ,17.6 ,17.6 ,17.3 ,17.4 ,17.5 ,17.8 ,17.5 ,17.3 ,103.2 ,30.2 ,17.7 ,17.8 ,17.9 ,18.7 ,17.7 ,18.4 ,18.2 ,17.9 ,17.8 ,18.0 ,17.8 ,17.5 ,19.7 ,33.0 ,23.7 ,25.0 ,17.3 ,18.4 ,18.8 ,0.1424 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/4/16 23:00,-2.40 ,-1.60 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.4 ,17.4 ,17.6 ,17.9 ,17.5 ,17.3 ,103.4 ,30.3 ,17.8 ,17.9 ,18.0 ,18.8 ,17.8 ,18.5 ,18.3 ,18.0 ,17.8 ,18.1 ,17.8 ,17.5 ,19.7 ,33.1 ,23.7 ,25.1 ,17.4 ,18.4 ,19.0 ,0.1427 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/4/17 5:00,-2.40 ,-1.62 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.4 ,17.4 ,17.5 ,17.9 ,17.5 ,17.4 ,103.8 ,30.3 ,17.8 ,17.9 ,18.0 ,18.8 ,17.8 ,18.5 ,18.3 ,18.0 ,17.8 ,18.1 ,17.8 ,17.5 ,19.8 ,33.1 ,23.8 ,25.1 ,17.4 ,18.6 ,18.9 ,0.1429 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/17 11:00,-2.40 ,-1.62 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.4 ,17.5 ,17.6 ,17.9 ,17.6 ,17.4 ,103.8 ,30.3 ,17.8 ,18.0 ,18.1 ,18.8 ,17.8 ,18.6 ,18.3 ,18.0 ,17.9 ,18.1 ,17.9 ,17.6 ,19.8 ,33.1 ,23.8 ,25.1 ,17.4 ,18.4 ,18.7 ,0.1429 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/17 17:00,-2.40 ,-1.59 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.4 ,17.5 ,17.6 ,17.9 ,17.6 ,17.4 ,103.2 ,30.3 ,17.8 ,18.0 ,18.1 ,18.8 ,17.8 ,18.6 ,18.3 ,18.1 ,17.9 ,18.1 ,17.9 ,17.6 ,19.8 ,33.1 ,23.8 ,25.1 ,17.5 ,18.6 ,18.9 ,0.1426 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/17 23:00,-2.40 ,-1.60 ,-0.008 ,18.1 ,17.8 ,17.7 ,17.5 ,17.5 ,17.6 ,18.0 ,17.6 ,17.4 ,103.4 ,30.3 ,17.9 ,18.0 ,18.1 ,18.9 ,17.9 ,18.6 ,18.3 ,18.1 ,17.9 ,18.1 ,17.9 ,17.6 ,19.8 ,33.1 ,23.8 ,25.1 ,17.5 ,18.6 ,18.8 ,0.1427 ,19.2 ,19.2 ,3.96 ,18.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/18 5:00,-2.40 ,-1.62 ,-0.008 ,18.2 ,17.8 ,17.8 ,17.5 ,17.6 ,17.7 ,18.0 ,17.7 ,17.5 ,103.8 ,30.4 ,17.9 ,18.1 ,18.1 ,18.9 ,17.9 ,18.6 ,18.4 ,18.1 ,18.0 ,18.2 ,18.0 ,17.7 ,19.9 ,33.2 ,23.9 ,25.2 ,17.5 ,18.8 ,19.3 ,0.1429 ,19.2 ,19.2 ,3.86 ,18.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/18 11:00,-2.40 ,-1.64 ,-0.008 ,18.2 ,17.8 ,17.8 ,17.6 ,17.6 ,17.7 ,18.1 ,17.7 ,17.5 ,104.0 ,30.4 ,17.9 ,18.1 ,18.1 ,18.9 ,17.9 ,18.6 ,18.4 ,18.2 ,18.0 ,18.2 ,18.0 ,17.7 ,19.9 ,33.2 ,23.9 ,25.2 ,17.6 ,18.7 ,19.2 ,0.1431 ,19.2 ,19.2 ,3.86 ,18.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/18 17:00,-2.40 ,-1.62 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.6 ,17.6 ,17.7 ,18.1 ,17.7 ,17.5 ,103.9 ,30.5 ,17.9 ,18.1 ,18.2 ,19.0 ,18.0 ,18.7 ,18.4 ,18.2 ,18.1 ,18.2 ,18.0 ,17.7 ,19.9 ,33.2 ,24.0 ,25.3 ,17.6 ,18.7 ,19.0 ,0.1429 ,19.2 ,19.3 ,3.86 ,18.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/18 23:00,-2.40 ,-1.63 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.6 ,17.6 ,17.7 ,18.1 ,17.7 ,17.5 ,103.8 ,30.5 ,18.0 ,18.1 ,18.2 ,19.0 ,18.0 ,18.7 ,18.4 ,18.2 ,18.1 ,18.3 ,18.0 ,17.7 ,19.9 ,33.2 ,24.0 ,25.3 ,17.6 ,18.7 ,19.1 ,0.1430 ,19.3 ,19.3 ,3.86 ,17.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/19 5:00,-2.40 ,-1.63 ,-0.008 ,18.3 ,17.9 ,17.8 ,17.6 ,17.6 ,17.7 ,18.1 ,17.7 ,17.6 ,103.9 ,30.5 ,18.0 ,18.1 ,18.2 ,19.0 ,18.0 ,18.7 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,19.9 ,33.2 ,24.0 ,25.3 ,17.6 ,18.7 ,19.1 ,0.1431 ,19.3 ,19.3 ,3.86 ,17.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/19 11:00,-2.41 ,-1.65 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.7 ,17.7 ,17.8 ,18.1 ,17.8 ,17.6 ,104.2 ,30.5 ,18.1 ,18.2 ,18.2 ,19.0 ,18.1 ,18.7 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.3 ,24.0 ,25.3 ,17.6 ,18.9 ,19.2 ,0.1434 ,19.3 ,19.3 ,3.75 ,17.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/19 17:00,-2.41 ,-1.67 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.7 ,17.7 ,17.8 ,18.1 ,17.7 ,17.6 ,104.4 ,30.6 ,18.1 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.3 ,24.0 ,25.3 ,17.7 ,18.9 ,19.2 ,0.1436 ,19.3 ,19.3 ,3.75 ,17.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/19 23:00,-2.41 ,-1.70 ,-0.008 ,18.3 ,18.0 ,17.9 ,17.7 ,17.7 ,17.8 ,18.2 ,17.7 ,17.6 ,104.7 ,30.6 ,18.1 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.2 ,24.0 ,25.3 ,17.6 ,18.9 ,19.3 ,0.1439 ,19.3 ,19.3 ,3.75 ,16.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/20 5:00,-2.42 ,-1.71 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.8 ,18.2 ,17.7 ,17.6 ,104.9 ,30.6 ,18.1 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.2 ,24.0 ,25.3 ,17.7 ,18.8 ,19.2 ,0.1440 ,19.3 ,19.3 ,3.75 ,16.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/20 11:00,-2.41 ,-1.71 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.6 ,17.8 ,18.1 ,17.7 ,17.6 ,104.7 ,30.6 ,18.0 ,18.1 ,18.2 ,19.0 ,18.0 ,18.7 ,18.5 ,18.2 ,18.1 ,18.3 ,18.1 ,17.7 ,19.9 ,33.2 ,24.0 ,25.3 ,17.6 ,18.9 ,19.2 ,0.1440 ,19.3 ,19.3 ,3.65 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/20 17:00,-2.41 ,-1.68 ,-0.008 ,18.3 ,17.9 ,17.8 ,17.6 ,17.7 ,17.8 ,18.1 ,17.7 ,17.6 ,104.5 ,30.6 ,18.0 ,18.1 ,18.2 ,19.0 ,18.0 ,18.7 ,18.5 ,18.2 ,18.1 ,18.3 ,18.1 ,17.8 ,19.9 ,33.2 ,24.0 ,25.3 ,17.6 ,18.7 ,19.0 ,0.1437 ,19.3 ,19.3 ,3.65 ,16.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/20 23:00,-2.41 ,-1.67 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.8 ,18.1 ,17.7 ,17.6 ,104.3 ,30.6 ,18.0 ,18.1 ,18.2 ,19.1 ,18.1 ,18.7 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,19.9 ,33.3 ,24.0 ,25.3 ,17.6 ,18.8 ,19.2 ,0.1437 ,19.4 ,19.3 ,3.65 ,16.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/21 5:00,-2.40 ,-1.65 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.8 ,18.2 ,17.7 ,17.6 ,104.2 ,30.6 ,18.0 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,19.9 ,33.3 ,24.1 ,25.4 ,17.7 ,18.8 ,19.0 ,0.1435 ,19.4 ,19.4 ,3.65 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/21 11:00,-2.40 ,-1.63 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,17.7 ,17.8 ,18.2 ,17.8 ,17.6 ,104.0 ,30.7 ,18.1 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.4 ,24.1 ,25.4 ,17.7 ,18.9 ,19.3 ,0.1431 ,19.4 ,19.4 ,3.65 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.39 ,0.39 ,""
2014/4/21 17:00,-2.40 ,-1.60 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.7 ,17.7 ,17.8 ,18.2 ,17.8 ,17.6 ,103.7 ,30.7 ,18.1 ,18.2 ,18.3 ,19.1 ,18.1 ,18.8 ,18.6 ,18.3 ,18.1 ,18.3 ,18.1 ,17.8 ,20.0 ,33.4 ,24.1 ,25.4 ,17.7 ,18.8 ,19.1 ,0.1428 ,19.4 ,19.4 ,3.65 ,16.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/21 23:00,-2.39 ,-1.59 ,-0.008 ,18.4 ,18.0 ,17.9 ,17.7 ,17.8 ,17.8 ,18.2 ,17.8 ,17.6 ,103.7 ,30.7 ,18.1 ,18.2 ,18.3 ,19.2 ,18.1 ,18.8 ,18.6 ,18.4 ,18.1 ,18.4 ,18.1 ,17.8 ,20.0 ,33.4 ,24.1 ,25.4 ,17.7 ,18.7 ,19.0 ,0.1427 ,19.4 ,19.4 ,3.65 ,16.5 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/22 5:00,-2.40 ,-1.57 ,-0.008 ,18.4 ,18.0 ,18.0 ,17.7 ,17.8 ,17.8 ,18.3 ,17.8 ,17.7 ,103.2 ,30.7 ,18.1 ,18.2 ,18.4 ,19.2 ,18.1 ,18.9 ,18.6 ,18.3 ,18.1 ,18.4 ,18.1 ,17.9 ,20.0 ,33.4 ,24.2 ,25.5 ,17.8 ,18.8 ,19.4 ,0.1424 ,19.4 ,19.4 ,3.65 ,17.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/22 11:00,-2.40 ,-1.57 ,-0.008 ,18.4 ,18.1 ,18.0 ,17.7 ,17.8 ,17.9 ,18.3 ,17.8 ,17.7 ,103.2 ,30.8 ,18.2 ,18.3 ,18.4 ,19.2 ,18.2 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.2 ,17.9 ,20.0 ,33.5 ,24.2 ,25.5 ,17.8 ,18.8 ,19.3 ,0.1423 ,19.4 ,19.4 ,3.65 ,17.0 ,0.02 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/22 17:00,-2.39 ,-1.56 ,-0.008 ,18.4 ,18.1 ,18.0 ,17.8 ,17.8 ,17.9 ,18.3 ,17.9 ,17.7 ,103.2 ,30.8 ,18.2 ,18.3 ,18.4 ,19.2 ,18.2 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.2 ,17.9 ,20.0 ,33.5 ,24.2 ,25.5 ,17.8 ,18.9 ,19.4 ,0.1423 ,19.4 ,19.4 ,3.65 ,17.0 ,0.02 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/22 23:00,-2.40 ,-1.58 ,-0.008 ,18.4 ,18.1 ,18.0 ,17.8 ,17.8 ,17.9 ,18.3 ,17.9 ,17.7 ,103.4 ,30.8 ,18.2 ,18.3 ,18.4 ,19.2 ,18.2 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.2 ,17.9 ,20.1 ,33.5 ,24.2 ,25.5 ,17.8 ,18.8 ,19.1 ,0.1426 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/23 5:00,-2.40 ,-1.60 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.8 ,18.0 ,18.3 ,17.9 ,17.8 ,103.7 ,30.8 ,18.2 ,18.3 ,18.4 ,19.3 ,18.2 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.2 ,17.9 ,20.1 ,33.5 ,24.2 ,25.5 ,17.8 ,18.9 ,19.3 ,0.1427 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/23 11:00,-2.40 ,-1.60 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.8 ,18.0 ,18.3 ,17.9 ,17.7 ,103.7 ,30.8 ,18.2 ,18.3 ,18.4 ,19.2 ,18.2 ,18.9 ,18.7 ,18.4 ,18.2 ,18.5 ,18.2 ,18.0 ,20.1 ,33.5 ,24.2 ,25.5 ,17.8 ,18.9 ,19.2 ,0.1429 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/23 17:00,-2.40 ,-1.60 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.8 ,18.0 ,18.3 ,17.9 ,17.8 ,103.7 ,30.8 ,18.2 ,18.3 ,18.4 ,19.3 ,18.2 ,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.2 ,18.0 ,20.1 ,33.5 ,24.2 ,25.5 ,17.8 ,18.9 ,19.2 ,0.1428 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/23 23:00,-2.40 ,-1.63 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.9 ,18.0 ,18.3 ,17.9 ,17.8 ,104.0 ,30.8 ,18.2 ,18.3 ,18.4 ,19.3 ,18.2 ,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.3 ,18.0 ,20.1 ,33.5 ,24.3 ,25.6 ,17.8 ,18.9 ,19.2 ,0.1432 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/4/24 5:00,-2.40 ,-1.66 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.9 ,18.0 ,18.3 ,17.9 ,17.8 ,104.3 ,30.8 ,18.2 ,18.3 ,18.4 ,19.3 ,18.2 ,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.2 ,17.9 ,20.1 ,33.6 ,24.3 ,25.6 ,17.8 ,18.9 ,19.2 ,0.1436 ,19.4 ,19.4 ,3.55 ,17.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/24 11:00,-2.40 ,-1.68 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.9 ,18.0 ,18.3 ,17.9 ,17.8 ,104.5 ,30.9 ,18.2 ,18.4 ,18.5 ,19.3 ,18.2 ,19.0 ,18.7 ,18.5 ,18.3 ,18.5 ,18.3 ,18.0 ,20.1 ,33.6 ,24.3 ,25.6 ,17.8 ,18.9 ,19.5 ,0.1438 ,19.5 ,19.5 ,3.55 ,17.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/24 17:00,-2.40 ,-1.67 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,17.9 ,18.0 ,18.3 ,17.9 ,17.8 ,104.5 ,30.9 ,18.2 ,18.3 ,18.4 ,19.3 ,18.2 ,18.9 ,18.7 ,18.5 ,18.3 ,18.5 ,18.3 ,18.0 ,20.1 ,33.6 ,24.3 ,25.6 ,17.8 ,18.9 ,19.2 ,0.1437 ,19.5 ,19.5 ,3.96 ,17.0 ,0.02 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/24 23:00,-2.40 ,-1.68 ,-0.008 ,18.5 ,18.2 ,18.1 ,17.9 ,17.9 ,18.1 ,18.4 ,18.0 ,17.8 ,104.6 ,31.0 ,18.3 ,18.4 ,18.5 ,19.4 ,18.3 ,19.0 ,18.7 ,18.5 ,18.3 ,18.5 ,18.3 ,18.0 ,20.2 ,33.6 ,24.4 ,25.7 ,17.9 ,19.1 ,19.4 ,0.1439 ,19.5 ,19.5 ,3.96 ,17.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/25 5:00,-2.40 ,-1.68 ,-0.008 ,18.5 ,18.2 ,18.1 ,17.9 ,17.9 ,18.0 ,18.3 ,18.0 ,17.8 ,104.6 ,31.0 ,18.3 ,18.4 ,18.5 ,19.3 ,18.3 ,19.0 ,18.7 ,18.5 ,18.4 ,18.6 ,18.3 ,18.1 ,20.2 ,33.6 ,24.4 ,25.7 ,17.9 ,19.0 ,19.5 ,0.1439 ,19.5 ,19.5 ,3.96 ,17.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/25 11:00,-2.40 ,-1.69 ,-0.008 ,18.6 ,18.2 ,18.1 ,17.9 ,17.9 ,18.1 ,18.4 ,18.0 ,17.9 ,104.7 ,31.0 ,18.3 ,18.4 ,18.5 ,19.4 ,18.3 ,19.0 ,18.8 ,18.5 ,18.3 ,18.6 ,18.3 ,18.0 ,20.2 ,33.7 ,24.4 ,25.7 ,17.9 ,19.1 ,19.4 ,0.1439 ,19.5 ,19.5 ,3.96 ,17.5 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/25 17:00,-2.40 ,-1.67 ,-0.008 ,18.6 ,18.2 ,18.2 ,17.9 ,18.0 ,18.1 ,18.4 ,18.0 ,17.9 ,104.3 ,31.0 ,18.3 ,18.4 ,18.5 ,19.4 ,18.3 ,19.0 ,18.8 ,18.6 ,18.4 ,18.6 ,18.3 ,18.1 ,20.2 ,33.7 ,24.4 ,25.7 ,17.9 ,19.0 ,19.2 ,0.1438 ,19.5 ,19.5 ,3.96 ,17.5 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/25 23:00,-2.40 ,-1.68 ,-0.008 ,18.6 ,18.3 ,18.2 ,18.0 ,18.0 ,18.1 ,18.4 ,18.1 ,17.9 ,104.6 ,31.0 ,18.3 ,18.5 ,18.6 ,19.4 ,18.4 ,19.1 ,18.8 ,18.6 ,18.4 ,18.6 ,18.4 ,18.1 ,20.2 ,33.7 ,24.4 ,25.7 ,18.0 ,19.0 ,19.4 ,0.1440 ,19.5 ,19.5 ,3.96 ,18.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/26 5:00,-2.40 ,-1.68 ,-0.008 ,18.7 ,18.3 ,18.2 ,18.0 ,18.0 ,18.1 ,18.5 ,18.1 ,17.9 ,104.7 ,31.1 ,18.4 ,18.5 ,18.6 ,19.5 ,18.4 ,19.1 ,18.8 ,18.6 ,18.4 ,18.6 ,18.4 ,18.1 ,20.3 ,33.7 ,24.4 ,25.8 ,18.0 ,19.0 ,19.5 ,0.1439 ,19.5 ,19.5 ,3.96 ,18.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
