,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/4/26 11:00,-2.40 ,-1.69 ,-0.008 ,18.7 ,18.3 ,18.3 ,18.0 ,18.1 ,18.1 ,18.5 ,18.1 ,18.0 ,104.7 ,31.1 ,18.4 ,18.5 ,18.6 ,19.5 ,18.4 ,19.1 ,18.9 ,18.6 ,18.4 ,18.7 ,18.4 ,18.1 ,20.3 ,33.8 ,24.5 ,25.8 ,18.0 ,19.2 ,19.6 ,0.1442 ,19.5 ,19.5 ,3.96 ,18.0 ,0.01 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/26 17:00,-2.40 ,-1.68 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.1 ,18.1 ,18.2 ,18.5 ,18.2 ,18.1 ,104.6 ,31.1 ,18.4 ,18.6 ,18.7 ,19.5 ,18.4 ,19.2 ,18.9 ,18.7 ,18.5 ,18.7 ,18.5 ,18.2 ,20.3 ,33.8 ,24.5 ,25.8 ,18.1 ,19.1 ,19.3 ,0.1441 ,19.5 ,19.5 ,3.96 ,18.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/26 23:00,-2.40 ,-1.69 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.1 ,18.1 ,18.2 ,18.6 ,18.2 ,18.1 ,104.7 ,31.2 ,18.5 ,18.6 ,18.7 ,19.6 ,18.5 ,19.2 ,18.9 ,18.7 ,18.5 ,18.7 ,18.5 ,18.2 ,20.4 ,33.8 ,24.5 ,25.9 ,18.1 ,19.1 ,19.4 ,0.1444 ,19.5 ,19.5 ,4.06 ,18.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/27 5:00,-2.40 ,-1.68 ,-0.008 ,18.8 ,18.4 ,18.4 ,18.1 ,18.2 ,18.3 ,18.6 ,18.2 ,18.1 ,104.6 ,31.2 ,18.5 ,18.6 ,18.7 ,19.6 ,18.5 ,19.2 ,19.0 ,18.8 ,18.6 ,18.8 ,18.5 ,18.3 ,20.4 ,33.8 ,24.6 ,25.9 ,18.1 ,19.2 ,19.8 ,0.1444 ,19.5 ,19.5 ,3.96 ,18.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/27 11:00,-2.40 ,-1.67 ,-0.008 ,18.8 ,18.4 ,18.4 ,18.1 ,18.2 ,18.3 ,18.6 ,18.3 ,18.1 ,104.5 ,31.2 ,18.5 ,18.6 ,18.7 ,19.6 ,18.5 ,19.2 ,19.0 ,18.8 ,18.6 ,18.8 ,18.6 ,18.3 ,20.4 ,33.8 ,24.6 ,25.9 ,18.1 ,19.2 ,19.5 ,0.1443 ,19.6 ,19.5 ,3.96 ,19.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/27 17:00,-2.39 ,-1.64 ,-0.008 ,18.8 ,18.5 ,18.4 ,18.2 ,18.2 ,18.3 ,18.6 ,18.3 ,18.1 ,104.2 ,31.2 ,18.5 ,18.6 ,18.7 ,19.6 ,18.5 ,19.2 ,19.0 ,18.8 ,18.6 ,18.8 ,18.6 ,18.3 ,20.4 ,33.9 ,24.6 ,25.9 ,18.1 ,19.2 ,19.5 ,0.1439 ,19.6 ,19.6 ,3.96 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/27 23:00,-2.39 ,-1.63 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.2 ,18.2 ,18.3 ,18.7 ,18.3 ,18.2 ,104.1 ,31.3 ,18.6 ,18.7 ,18.8 ,19.7 ,18.6 ,19.3 ,19.1 ,18.8 ,18.7 ,18.9 ,18.6 ,18.4 ,20.5 ,34.0 ,24.7 ,26.0 ,18.2 ,19.2 ,19.4 ,0.1439 ,19.6 ,19.6 ,3.96 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/28 5:00,-2.39 ,-1.62 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.2 ,18.2 ,18.4 ,18.8 ,18.3 ,18.2 ,104.0 ,31.3 ,18.6 ,18.7 ,18.8 ,19.7 ,18.6 ,19.3 ,19.1 ,18.9 ,18.7 ,18.9 ,18.7 ,18.4 ,20.5 ,34.0 ,24.7 ,26.1 ,18.3 ,19.2 ,19.7 ,0.1438 ,19.6 ,19.6 ,3.96 ,19.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/28 11:00,-2.39 ,-1.61 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.3 ,18.3 ,18.4 ,18.8 ,18.3 ,18.2 ,103.9 ,31.4 ,18.6 ,18.8 ,18.9 ,19.7 ,18.7 ,19.4 ,19.1 ,18.9 ,18.7 ,18.9 ,18.7 ,18.4 ,20.5 ,34.1 ,24.7 ,26.1 ,18.3 ,19.2 ,19.5 ,0.1438 ,19.6 ,19.6 ,3.96 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/28 17:00,-2.39 ,-1.60 ,-0.008 ,18.9 ,18.6 ,18.5 ,18.3 ,18.3 ,18.4 ,18.8 ,18.4 ,18.2 ,103.9 ,31.4 ,18.7 ,18.8 ,18.9 ,19.7 ,18.7 ,19.4 ,19.1 ,18.9 ,18.7 ,18.9 ,18.7 ,18.4 ,20.6 ,34.1 ,24.8 ,26.1 ,18.3 ,19.2 ,19.6 ,0.1436 ,19.6 ,19.6 ,3.96 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/4/28 23:00,-2.39 ,-1.61 ,-0.008 ,19.0 ,18.6 ,18.6 ,18.3 ,18.4 ,18.5 ,18.8 ,18.5 ,18.3 ,103.9 ,31.4 ,18.7 ,18.8 ,18.9 ,19.8 ,18.7 ,19.4 ,19.2 ,18.9 ,18.8 ,19.0 ,18.7 ,18.4 ,20.6 ,34.1 ,24.8 ,26.1 ,18.3 ,19.4 ,19.8 ,0.1439 ,19.6 ,19.6 ,3.96 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/4/29 5:00,-2.39 ,-1.61 ,-0.008 ,19.0 ,18.6 ,18.6 ,18.4 ,18.4 ,18.5 ,18.9 ,18.5 ,18.3 ,104.0 ,31.5 ,18.7 ,18.9 ,19.0 ,19.8 ,18.8 ,19.5 ,19.2 ,19.0 ,18.8 ,19.0 ,18.8 ,18.5 ,20.6 ,34.2 ,24.9 ,26.2 ,18.3 ,19.5 ,20.0 ,0.1441 ,19.7 ,19.6 ,3.96 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/4/29 11:00,-2.40 ,-1.63 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.4 ,18.4 ,18.5 ,18.9 ,18.5 ,18.4 ,104.3 ,31.5 ,18.8 ,18.9 ,19.0 ,19.9 ,18.8 ,19.5 ,19.3 ,19.0 ,18.8 ,19.1 ,18.8 ,18.5 ,20.7 ,34.2 ,24.9 ,26.2 ,18.4 ,19.5 ,19.9 ,0.1445 ,19.7 ,19.6 ,3.96 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/29 17:00,-2.39 ,-1.62 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.4 ,18.5 ,18.6 ,18.9 ,18.5 ,18.4 ,104.0 ,31.5 ,18.8 ,18.9 ,19.0 ,19.9 ,18.8 ,19.5 ,19.3 ,19.0 ,18.8 ,19.1 ,18.8 ,18.5 ,20.7 ,34.3 ,24.9 ,26.2 ,18.4 ,19.5 ,19.7 ,0.1442 ,19.7 ,19.7 ,3.96 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/4/29 23:00,-2.39 ,-1.61 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.4 ,18.5 ,18.6 ,18.9 ,18.5 ,18.4 ,104.0 ,31.6 ,18.8 ,18.9 ,19.0 ,19.9 ,18.8 ,19.5 ,19.3 ,19.1 ,18.9 ,19.1 ,18.9 ,18.6 ,20.7 ,34.3 ,24.9 ,26.3 ,18.4 ,19.7 ,19.9 ,0.1442 ,19.7 ,19.7 ,3.86 ,19.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/4/30 5:00,-2.39 ,-1.60 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.5 ,18.5 ,18.6 ,19.0 ,18.5 ,18.4 ,103.9 ,31.6 ,18.8 ,19.0 ,19.1 ,19.9 ,18.9 ,19.6 ,19.3 ,19.1 ,18.9 ,19.1 ,18.9 ,18.6 ,20.7 ,34.3 ,24.9 ,26.3 ,18.4 ,19.5 ,20.0 ,0.1440 ,19.7 ,19.7 ,3.86 ,19.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/4/30 11:00,-2.39 ,-1.58 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.5 ,18.5 ,18.6 ,19.0 ,18.6 ,18.4 ,103.8 ,31.6 ,18.9 ,19.0 ,19.1 ,19.9 ,18.9 ,19.6 ,19.3 ,19.1 ,18.9 ,19.1 ,18.9 ,18.6 ,20.7 ,34.3 ,25.0 ,26.3 ,18.5 ,19.5 ,19.8 ,0.1438 ,19.7 ,19.7 ,3.86 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/30 17:00,-2.39 ,-1.57 ,-0.008 ,19.1 ,18.8 ,18.7 ,18.5 ,18.5 ,18.6 ,19.0 ,18.6 ,18.4 ,103.6 ,31.6 ,18.9 ,19.0 ,19.1 ,20.0 ,18.9 ,19.6 ,19.4 ,19.1 ,18.9 ,19.2 ,18.9 ,18.6 ,20.8 ,34.3 ,25.0 ,26.3 ,18.5 ,19.5 ,19.8 ,0.1437 ,19.7 ,19.7 ,3.86 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/4/30 23:00,-2.39 ,-1.55 ,-0.008 ,19.2 ,18.8 ,18.8 ,18.5 ,18.6 ,18.7 ,19.0 ,18.7 ,18.5 ,103.4 ,31.7 ,18.9 ,19.0 ,19.1 ,20.0 ,18.9 ,19.6 ,19.4 ,19.2 ,19.0 ,19.2 ,19.0 ,18.7 ,20.8 ,34.4 ,25.1 ,26.4 ,18.5 ,19.5 ,20.1 ,0.1436 ,19.8 ,19.7 ,3.86 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/5/1 5:00,-2.39 ,-1.54 ,-0.008 ,19.2 ,18.9 ,18.8 ,18.6 ,18.6 ,18.7 ,19.0 ,18.7 ,18.5 ,103.2 ,31.7 ,18.9 ,19.0 ,19.1 ,20.0 ,18.9 ,19.6 ,19.4 ,19.2 ,19.0 ,19.2 ,19.0 ,18.7 ,20.8 ,34.5 ,25.1 ,26.4 ,18.5 ,19.5 ,19.8 ,0.1433 ,19.8 ,19.8 ,3.75 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/5/1 11:00,-2.38 ,-1.52 ,-0.008 ,19.3 ,18.9 ,18.9 ,18.6 ,18.6 ,18.7 ,19.1 ,18.7 ,18.5 ,103.0 ,31.8 ,19.0 ,19.1 ,19.2 ,20.1 ,19.0 ,19.7 ,19.4 ,19.2 ,19.0 ,19.3 ,19.0 ,18.7 ,20.8 ,34.5 ,25.1 ,26.5 ,18.6 ,19.5 ,19.9 ,0.1432 ,19.8 ,19.8 ,3.75 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/5/1 17:00,-2.39 ,-1.48 ,-0.008 ,19.3 ,19.0 ,18.9 ,18.7 ,18.7 ,18.8 ,19.2 ,18.8 ,18.6 ,102.6 ,31.8 ,19.0 ,19.2 ,19.2 ,20.1 ,19.0 ,19.7 ,19.5 ,19.3 ,19.1 ,19.3 ,19.1 ,18.8 ,20.9 ,34.5 ,25.2 ,26.5 ,18.6 ,19.8 ,20.0 ,0.1428 ,19.8 ,19.8 ,3.75 ,19.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/1 23:00,-2.39 ,-1.50 ,-0.008 ,19.3 ,19.0 ,19.0 ,18.7 ,18.7 ,18.8 ,19.2 ,18.8 ,18.6 ,102.9 ,31.8 ,19.0 ,19.2 ,19.3 ,20.1 ,19.0 ,19.8 ,19.5 ,19.3 ,19.1 ,19.3 ,19.1 ,18.8 ,20.9 ,34.5 ,25.3 ,26.6 ,18.7 ,19.7 ,20.1 ,0.1431 ,19.8 ,19.8 ,3.75 ,20.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/2 5:00,-2.39 ,-1.50 ,-0.008 ,19.4 ,19.0 ,19.0 ,18.7 ,18.7 ,18.8 ,19.2 ,18.8 ,18.7 ,102.9 ,31.9 ,19.1 ,19.2 ,19.3 ,20.2 ,19.1 ,19.8 ,19.6 ,19.3 ,19.1 ,19.4 ,19.1 ,18.8 ,21.0 ,34.6 ,25.3 ,26.6 ,18.7 ,19.8 ,20.1 ,0.1432 ,19.8 ,19.8 ,3.75 ,20.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/2 11:00,-2.39 ,-1.50 ,-0.008 ,19.4 ,19.0 ,19.0 ,18.8 ,18.8 ,18.9 ,19.2 ,18.9 ,18.7 ,102.9 ,31.9 ,19.1 ,19.3 ,19.3 ,20.2 ,19.1 ,19.8 ,19.6 ,19.4 ,19.2 ,19.4 ,19.2 ,18.9 ,21.0 ,34.7 ,25.3 ,26.6 ,18.7 ,19.7 ,20.0 ,0.1433 ,19.8 ,19.8 ,3.86 ,20.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/2 17:00,-2.38 ,-1.50 ,-0.008 ,19.4 ,19.1 ,19.1 ,18.9 ,18.9 ,18.9 ,19.3 ,18.9 ,18.8 ,102.9 ,32.0 ,19.2 ,19.3 ,19.4 ,20.3 ,19.2 ,19.9 ,19.7 ,19.4 ,19.3 ,19.5 ,19.2 ,18.9 ,21.0 ,34.7 ,25.4 ,26.7 ,18.8 ,19.8 ,20.1 ,0.1433 ,19.8 ,19.8 ,3.86 ,20.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/2 23:00,-2.39 ,-1.51 ,-0.008 ,19.5 ,19.1 ,19.1 ,18.8 ,18.9 ,19.0 ,19.3 ,18.9 ,18.8 ,103.1 ,32.0 ,19.2 ,19.3 ,19.4 ,20.3 ,19.2 ,19.9 ,19.7 ,19.5 ,19.3 ,19.5 ,19.2 ,18.9 ,21.1 ,34.8 ,25.4 ,26.7 ,18.8 ,19.8 ,20.1 ,0.1435 ,19.8 ,19.8 ,3.86 ,20.5 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/3 5:00,-2.38 ,-1.51 ,-0.008 ,19.5 ,19.2 ,19.1 ,18.9 ,18.9 ,19.0 ,19.4 ,19.0 ,18.8 ,103.0 ,32.0 ,19.2 ,19.4 ,19.4 ,20.3 ,19.2 ,19.9 ,19.7 ,19.5 ,19.3 ,19.5 ,19.3 ,19.0 ,21.1 ,34.7 ,25.4 ,26.8 ,18.8 ,19.9 ,20.5 ,0.1435 ,19.9 ,19.8 ,3.75 ,21.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/3 11:00,-2.38 ,-1.50 ,-0.008 ,19.5 ,19.2 ,19.1 ,18.9 ,18.9 ,19.0 ,19.4 ,19.0 ,18.8 ,103.0 ,32.1 ,19.3 ,19.4 ,19.5 ,20.4 ,19.3 ,20.0 ,19.7 ,19.5 ,19.3 ,19.5 ,19.3 ,19.0 ,21.1 ,34.8 ,25.4 ,26.8 ,18.9 ,20.0 ,20.1 ,0.1435 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/3 17:00,-2.38 ,-1.48 ,-0.008 ,19.6 ,19.2 ,19.2 ,19.0 ,19.0 ,19.1 ,19.4 ,19.0 ,18.9 ,102.7 ,32.1 ,19.3 ,19.4 ,19.5 ,20.4 ,19.3 ,20.0 ,19.8 ,19.5 ,19.4 ,19.6 ,19.3 ,19.1 ,21.1 ,34.8 ,25.5 ,26.8 ,18.9 ,19.8 ,20.2 ,0.1431 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/3 23:00,-2.38 ,-1.51 ,-0.008 ,19.6 ,19.3 ,19.2 ,19.0 ,19.0 ,19.1 ,19.4 ,19.1 ,18.9 ,103.1 ,32.1 ,19.3 ,19.5 ,19.6 ,20.4 ,19.3 ,20.0 ,19.8 ,19.6 ,19.4 ,19.6 ,19.4 ,19.1 ,21.2 ,34.8 ,25.5 ,26.8 ,19.0 ,20.1 ,20.4 ,0.1436 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/5/4 5:00,-2.39 ,-1.55 ,-0.008 ,19.7 ,19.3 ,19.3 ,19.0 ,19.0 ,19.1 ,19.5 ,19.1 ,19.0 ,103.6 ,32.1 ,19.4 ,19.5 ,19.6 ,20.5 ,19.4 ,20.1 ,19.9 ,19.6 ,19.4 ,19.7 ,19.4 ,19.1 ,21.2 ,34.9 ,25.5 ,26.9 ,19.0 ,19.9 ,20.3 ,0.1442 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/4 11:00,-2.39 ,-1.56 ,-0.008 ,19.7 ,19.3 ,19.3 ,19.0 ,19.1 ,19.2 ,19.5 ,19.2 ,19.0 ,103.8 ,32.1 ,19.4 ,19.5 ,19.6 ,20.5 ,19.4 ,20.1 ,19.9 ,19.7 ,19.5 ,19.7 ,19.4 ,19.1 ,21.2 ,34.9 ,25.6 ,26.9 ,19.0 ,20.1 ,20.4 ,0.1443 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/4 17:00,-2.39 ,-1.56 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.1 ,19.1 ,19.2 ,19.5 ,19.2 ,19.0 ,103.8 ,32.1 ,19.4 ,19.5 ,19.6 ,20.5 ,19.4 ,20.1 ,19.9 ,19.7 ,19.5 ,19.7 ,19.5 ,19.2 ,21.3 ,34.9 ,25.6 ,26.9 ,19.1 ,20.1 ,20.4 ,0.1444 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/4 23:00,-2.39 ,-1.58 ,-0.008 ,19.7 ,19.4 ,19.4 ,19.1 ,19.1 ,19.2 ,19.6 ,19.2 ,19.1 ,104.0 ,32.2 ,19.5 ,19.6 ,19.7 ,20.5 ,19.5 ,20.2 ,19.9 ,19.7 ,19.5 ,19.8 ,19.5 ,19.2 ,21.3 ,34.9 ,25.6 ,27.0 ,19.1 ,20.1 ,20.4 ,0.1446 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/5 5:00,-2.39 ,-1.57 ,-0.008 ,19.8 ,19.4 ,19.4 ,19.1 ,19.2 ,19.3 ,19.6 ,19.2 ,19.1 ,103.9 ,32.2 ,19.5 ,19.7 ,19.7 ,20.6 ,19.5 ,20.2 ,20.0 ,19.8 ,19.6 ,19.8 ,19.5 ,19.2 ,21.3 ,35.0 ,25.7 ,27.0 ,19.2 ,20.1 ,20.7 ,0.1445 ,19.9 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/5 11:00,-2.39 ,-1.55 ,-0.008 ,19.8 ,19.5 ,19.4 ,19.2 ,19.2 ,19.3 ,19.7 ,19.3 ,19.1 ,103.8 ,32.2 ,19.5 ,19.7 ,19.7 ,20.6 ,19.5 ,20.2 ,20.0 ,19.8 ,19.6 ,19.9 ,19.6 ,19.3 ,21.4 ,35.0 ,25.7 ,27.0 ,19.2 ,20.2 ,20.4 ,0.1443 ,20.0 ,19.9 ,3.75 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/5 17:00,-2.38 ,-1.52 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.2 ,19.3 ,19.4 ,19.7 ,19.3 ,19.2 ,103.3 ,32.3 ,19.6 ,19.7 ,19.8 ,20.7 ,19.6 ,20.3 ,20.1 ,19.8 ,19.6 ,19.9 ,19.6 ,19.3 ,21.4 ,35.1 ,25.8 ,27.1 ,19.2 ,20.4 ,20.6 ,0.1440 ,20.0 ,20.0 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.39 ,0.39 ,""
2014/5/5 23:00,-2.38 ,-1.50 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.3 ,19.3 ,19.4 ,19.7 ,19.4 ,19.2 ,103.1 ,32.3 ,19.6 ,19.8 ,19.8 ,20.7 ,19.6 ,20.3 ,20.1 ,19.9 ,19.7 ,19.9 ,19.6 ,19.4 ,21.4 ,35.2 ,25.8 ,27.2 ,19.3 ,20.3 ,20.5 ,0.1439 ,20.0 ,20.0 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/6 5:00,-2.38 ,-1.51 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.3 ,19.3 ,19.4 ,19.8 ,19.4 ,19.3 ,103.2 ,32.4 ,19.7 ,19.8 ,19.9 ,20.7 ,19.7 ,20.4 ,20.1 ,19.9 ,19.7 ,20.0 ,19.7 ,19.4 ,21.5 ,35.2 ,25.9 ,27.2 ,19.3 ,20.4 ,21.0 ,0.1438 ,20.0 ,20.0 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/6 11:00,-2.38 ,-1.52 ,-0.008 ,20.0 ,19.6 ,19.6 ,19.3 ,19.4 ,19.5 ,19.8 ,19.4 ,19.3 ,103.3 ,32.4 ,19.7 ,19.8 ,19.9 ,20.7 ,19.7 ,20.4 ,20.1 ,20.0 ,19.8 ,20.0 ,19.7 ,19.4 ,21.5 ,35.2 ,25.9 ,27.3 ,19.3 ,20.4 ,20.5 ,0.1440 ,20.1 ,20.0 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/6 17:00,-2.38 ,-1.52 ,-0.008 ,20.0 ,19.6 ,19.6 ,19.3 ,19.4 ,19.5 ,19.8 ,19.4 ,19.3 ,103.2 ,32.4 ,19.7 ,19.8 ,19.9 ,20.8 ,19.7 ,20.4 ,20.2 ,20.0 ,19.8 ,20.0 ,19.7 ,19.5 ,21.5 ,35.3 ,25.9 ,27.3 ,19.4 ,20.4 ,20.7 ,0.1439 ,20.1 ,20.0 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/6 23:00,-2.39 ,-1.53 ,-0.008 ,20.0 ,19.7 ,19.6 ,19.4 ,19.4 ,19.5 ,19.9 ,19.4 ,19.3 ,103.4 ,32.5 ,19.8 ,19.9 ,20.0 ,20.8 ,19.8 ,20.5 ,20.2 ,20.0 ,19.8 ,20.1 ,19.8 ,19.5 ,21.6 ,35.3 ,26.0 ,27.3 ,19.4 ,20.5 ,20.9 ,0.1441 ,20.1 ,20.1 ,3.65 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/7 5:00,-2.39 ,-1.55 ,-0.008 ,20.0 ,19.7 ,19.6 ,19.4 ,19.4 ,19.5 ,19.9 ,19.5 ,19.3 ,103.8 ,32.5 ,19.8 ,19.9 ,20.0 ,20.9 ,19.8 ,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,19.8 ,19.5 ,21.6 ,35.3 ,25.9 ,27.3 ,19.4 ,20.6 ,20.8 ,0.1442 ,20.1 ,20.1 ,3.65 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/7 11:00,-2.39 ,-1.55 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.4 ,19.4 ,19.5 ,19.9 ,19.5 ,19.4 ,103.8 ,32.5 ,19.8 ,19.9 ,20.0 ,20.9 ,19.8 ,20.5 ,20.2 ,20.0 ,19.8 ,20.0 ,19.8 ,19.5 ,21.5 ,35.3 ,26.0 ,27.3 ,19.4 ,20.5 ,20.8 ,0.1443 ,20.1 ,20.1 ,3.55 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/7 17:00,-2.38 ,-1.53 ,-0.008 ,20.1 ,19.7 ,19.7 ,19.4 ,19.5 ,19.5 ,19.9 ,19.6 ,19.3 ,103.6 ,32.5 ,19.8 ,19.9 ,20.0 ,20.9 ,19.8 ,20.5 ,20.3 ,20.0 ,19.9 ,20.1 ,19.8 ,19.6 ,21.6 ,35.4 ,26.0 ,27.3 ,19.4 ,20.5 ,20.7 ,0.1441 ,20.1 ,20.1 ,3.55 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/7 23:00,-2.38 ,-1.53 ,-0.008 ,20.1 ,19.8 ,19.7 ,19.5 ,19.5 ,19.6 ,20.0 ,19.6 ,19.4 ,103.6 ,32.6 ,19.8 ,20.0 ,20.1 ,20.9 ,19.8 ,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,19.9 ,19.6 ,21.6 ,35.4 ,26.1 ,27.4 ,19.5 ,20.7 ,21.2 ,0.1441 ,20.1 ,20.1 ,3.55 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/8 5:00,-2.38 ,-1.53 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.5 ,19.5 ,19.6 ,20.0 ,19.6 ,19.4 ,103.7 ,32.6 ,19.9 ,20.0 ,20.1 ,20.9 ,19.9 ,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,19.9 ,19.6 ,21.7 ,35.4 ,26.1 ,27.4 ,19.5 ,20.6 ,20.8 ,0.1442 ,20.1 ,20.1 ,3.55 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/8 11:00,-2.38 ,-1.52 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.5 ,19.6 ,19.6 ,20.0 ,19.6 ,19.4 ,103.4 ,32.6 ,19.8 ,20.0 ,20.1 ,20.9 ,19.8 ,20.6 ,20.3 ,20.1 ,20.0 ,20.2 ,19.9 ,19.7 ,21.7 ,35.5 ,26.1 ,27.4 ,19.5 ,20.7 ,20.9 ,0.1440 ,20.1 ,20.1 ,3.44 ,20.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/5/8 17:00,-2.38 ,-1.49 ,-0.008 ,20.2 ,19.8 ,19.8 ,19.6 ,19.6 ,19.7 ,20.0 ,19.7 ,19.5 ,103.0 ,32.6 ,19.9 ,20.0 ,20.1 ,20.9 ,19.9 ,20.6 ,20.4 ,20.2 ,20.0 ,20.2 ,20.0 ,19.7 ,21.7 ,35.5 ,26.2 ,27.5 ,19.5 ,20.5 ,20.8 ,0.1436 ,20.1 ,20.1 ,3.44 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/8 23:00,-2.38 ,-1.47 ,-0.008 ,20.2 ,19.9 ,19.9 ,19.6 ,19.6 ,19.7 ,20.1 ,19.7 ,19.5 ,102.8 ,32.7 ,19.9 ,20.1 ,20.2 ,21.0 ,19.9 ,20.6 ,20.4 ,20.2 ,20.0 ,20.2 ,20.0 ,19.7 ,21.7 ,35.6 ,26.2 ,27.5 ,19.6 ,20.6 ,20.9 ,0.1435 ,20.2 ,20.2 ,3.44 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/9 5:00,-2.38 ,-1.46 ,-0.008 ,20.3 ,19.9 ,19.9 ,19.6 ,19.7 ,19.8 ,20.1 ,19.7 ,19.6 ,102.8 ,32.8 ,20.0 ,20.1 ,20.2 ,21.1 ,20.0 ,20.7 ,20.5 ,20.3 ,20.1 ,20.3 ,20.0 ,19.8 ,21.8 ,35.6 ,26.3 ,27.6 ,19.7 ,20.7 ,20.9 ,0.1433 ,20.2 ,20.2 ,3.44 ,20.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/9 11:00,-2.38 ,-1.45 ,-0.008 ,20.3 ,20.0 ,19.9 ,19.7 ,19.7 ,19.8 ,20.2 ,19.8 ,19.6 ,102.8 ,32.8 ,20.0 ,20.2 ,20.2 ,21.1 ,20.0 ,20.8 ,20.5 ,20.3 ,20.1 ,20.3 ,20.1 ,19.8 ,21.8 ,35.7 ,26.3 ,27.6 ,19.7 ,20.7 ,20.9 ,0.1432 ,20.2 ,20.2 ,3.44 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/9 17:00,-2.38 ,-1.45 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.7 ,19.7 ,19.8 ,20.2 ,19.8 ,19.7 ,102.8 ,32.9 ,20.1 ,20.2 ,20.3 ,21.1 ,20.1 ,20.8 ,20.5 ,20.3 ,20.1 ,20.3 ,20.1 ,19.8 ,21.9 ,35.7 ,26.4 ,27.6 ,19.7 ,20.8 ,21.0 ,0.1433 ,20.2 ,20.2 ,3.44 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/9 23:00,-2.38 ,-1.46 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.7 ,19.8 ,19.9 ,20.2 ,19.8 ,19.7 ,102.8 ,32.9 ,20.1 ,20.2 ,20.3 ,21.1 ,20.1 ,20.8 ,20.6 ,20.3 ,20.2 ,20.4 ,20.1 ,19.9 ,21.9 ,35.7 ,26.4 ,27.7 ,19.8 ,20.7 ,21.0 ,0.1433 ,20.3 ,20.2 ,3.44 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/10 5:00,-2.38 ,-1.47 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.8 ,19.8 ,19.9 ,20.3 ,19.8 ,19.7 ,102.9 ,32.9 ,20.1 ,20.3 ,20.3 ,21.2 ,20.1 ,20.9 ,20.6 ,20.4 ,20.2 ,20.4 ,20.2 ,19.9 ,21.9 ,35.8 ,26.4 ,27.7 ,19.8 ,20.9 ,21.5 ,0.1435 ,20.3 ,20.3 ,3.44 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/5/10 11:00,-2.38 ,-1.49 ,-0.008 ,20.4 ,20.1 ,20.0 ,19.8 ,19.8 ,19.9 ,20.2 ,19.9 ,19.7 ,103.2 ,32.9 ,20.1 ,20.2 ,20.3 ,21.1 ,20.1 ,20.8 ,20.6 ,20.4 ,20.2 ,20.4 ,20.2 ,19.9 ,21.9 ,35.8 ,26.4 ,27.7 ,19.8 ,20.8 ,20.9 ,0.1438 ,20.3 ,20.3 ,3.44 ,20.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/10 17:00,-2.38 ,-1.49 ,-0.008 ,20.5 ,20.1 ,20.1 ,19.8 ,19.9 ,19.9 ,20.3 ,20.0 ,19.8 ,103.2 ,33.0 ,20.2 ,20.3 ,20.4 ,21.2 ,20.2 ,20.9 ,20.7 ,20.4 ,20.3 ,20.5 ,20.2 ,20.0 ,22.0 ,35.8 ,26.5 ,27.8 ,19.8 ,20.9 ,21.2 ,0.1439 ,20.3 ,20.3 ,3.44 ,20.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/10 23:00,-2.38 ,-1.52 ,-0.008 ,20.5 ,20.2 ,20.1 ,19.9 ,19.9 ,20.0 ,20.4 ,19.9 ,19.8 ,103.6 ,33.1 ,20.3 ,20.4 ,20.5 ,21.3 ,20.2 ,20.9 ,20.7 ,20.5 ,20.3 ,20.5 ,20.3 ,20.0 ,22.0 ,35.9 ,26.5 ,27.9 ,19.9 ,20.8 ,21.1 ,0.1442 ,20.3 ,20.3 ,3.34 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/5/11 5:00,-2.38 ,-1.54 ,-0.008 ,20.6 ,20.2 ,20.2 ,19.9 ,19.9 ,20.0 ,20.4 ,20.0 ,19.9 ,104.0 ,33.1 ,20.3 ,20.4 ,20.5 ,21.3 ,20.3 ,21.0 ,20.7 ,20.5 ,20.3 ,20.6 ,20.3 ,20.0 ,22.1 ,35.9 ,26.6 ,27.9 ,19.9 ,21.0 ,21.2 ,0.1444 ,20.3 ,20.3 ,3.34 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/11 11:00,-2.38 ,-1.55 ,-0.008 ,20.6 ,20.2 ,20.2 ,19.9 ,20.0 ,20.0 ,20.4 ,20.1 ,19.9 ,104.0 ,33.1 ,20.3 ,20.4 ,20.5 ,21.3 ,20.3 ,21.0 ,20.8 ,20.5 ,20.4 ,20.6 ,20.3 ,20.1 ,22.1 ,35.9 ,26.6 ,27.9 ,20.0 ,20.9 ,21.1 ,0.1446 ,20.3 ,20.3 ,3.34 ,20.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/11 17:00,-2.38 ,-1.55 ,-0.008 ,20.6 ,20.2 ,20.2 ,20.0 ,20.0 ,20.0 ,20.4 ,20.1 ,19.9 ,104.0 ,33.1 ,20.3 ,20.4 ,20.5 ,21.3 ,20.3 ,21.0 ,20.8 ,20.6 ,20.4 ,20.6 ,20.3 ,20.1 ,22.1 ,35.9 ,26.6 ,27.8 ,19.9 ,20.9 ,21.2 ,0.1446 ,20.3 ,20.3 ,3.34 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/11 23:00,-2.38 ,-1.55 ,-0.008 ,20.6 ,20.3 ,20.2 ,20.0 ,20.0 ,20.1 ,20.5 ,20.1 ,19.9 ,104.1 ,33.1 ,20.4 ,20.5 ,20.6 ,21.4 ,20.4 ,21.1 ,20.8 ,20.6 ,20.4 ,20.6 ,20.4 ,20.1 ,22.1 ,36.0 ,26.6 ,27.9 ,20.0 ,21.0 ,21.3 ,0.1446 ,20.4 ,20.4 ,3.34 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/12 5:00,-2.38 ,-1.53 ,-0.008 ,20.6 ,20.3 ,20.3 ,20.0 ,20.0 ,20.1 ,20.5 ,20.1 ,19.9 ,103.9 ,33.2 ,20.4 ,20.5 ,20.6 ,21.4 ,20.4 ,21.1 ,20.8 ,20.6 ,20.4 ,20.7 ,20.4 ,20.1 ,22.1 ,36.0 ,26.6 ,28.0 ,20.0 ,21.0 ,21.4 ,0.1444 ,20.4 ,20.4 ,3.34 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/5/12 11:00,-2.37 ,-1.50 ,-0.008 ,20.6 ,20.3 ,20.3 ,20.0 ,20.1 ,20.1 ,20.5 ,20.1 ,19.9 ,103.4 ,33.1 ,20.3 ,20.5 ,20.6 ,21.4 ,20.3 ,21.1 ,20.8 ,20.6 ,20.4 ,20.7 ,20.4 ,20.2 ,22.1 ,36.0 ,26.6 ,27.9 ,20.0 ,21.1 ,21.5 ,0.1443 ,20.4 ,20.4 ,3.34 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/5/12 17:00,-2.37 ,-1.45 ,-0.008 ,20.7 ,20.4 ,20.3 ,20.1 ,20.1 ,20.2 ,20.5 ,20.2 ,20.0 ,102.9 ,33.2 ,20.4 ,20.5 ,20.6 ,21.4 ,20.4 ,21.1 ,20.9 ,20.7 ,20.5 ,20.7 ,20.5 ,20.2 ,22.2 ,36.0 ,26.6 ,27.9 ,20.1 ,20.9 ,21.2 ,0.1435 ,20.4 ,20.4 ,3.24 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.39 ,0.39 ,""
2014/5/12 23:00,-2.37 ,-1.43 ,-0.008 ,20.7 ,20.4 ,20.3 ,20.1 ,20.1 ,20.2 ,20.6 ,20.2 ,20.0 ,102.7 ,33.2 ,20.5 ,20.6 ,20.7 ,21.5 ,20.4 ,21.1 ,20.9 ,20.7 ,20.5 ,20.7 ,20.5 ,20.2 ,22.2 ,36.1 ,26.7 ,28.0 ,20.1 ,21.1 ,21.4 ,0.1432 ,20.4 ,20.4 ,3.24 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.39 ,0.39 ,""
2014/5/13 5:00,-2.37 ,-1.41 ,-0.008 ,20.8 ,20.4 ,20.4 ,20.1 ,20.2 ,20.3 ,20.6 ,20.2 ,20.1 ,102.5 ,33.3 ,20.5 ,20.6 ,20.7 ,21.5 ,20.5 ,21.2 ,20.9 ,20.7 ,20.6 ,20.8 ,20.5 ,20.2 ,22.3 ,36.2 ,26.8 ,28.1 ,20.2 ,21.1 ,21.4 ,0.1430 ,20.4 ,20.4 ,3.24 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/13 11:00,-2.37 ,-1.39 ,-0.008 ,20.8 ,20.5 ,20.4 ,20.2 ,20.2 ,20.3 ,20.6 ,20.3 ,20.1 ,102.3 ,33.3 ,20.5 ,20.7 ,20.7 ,21.6 ,20.5 ,21.2 ,21.0 ,20.8 ,20.6 ,20.8 ,20.6 ,20.3 ,22.3 ,36.2 ,26.8 ,28.1 ,20.2 ,21.2 ,21.5 ,0.1429 ,20.4 ,20.4 ,3.24 ,20.5 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/13 17:00,-2.36 ,-1.37 ,-0.008 ,20.8 ,20.5 ,20.4 ,20.2 ,20.2 ,20.3 ,20.7 ,20.3 ,20.1 ,101.9 ,33.4 ,20.6 ,20.7 ,20.8 ,21.6 ,20.5 ,21.3 ,21.0 ,20.8 ,20.6 ,20.9 ,20.6 ,20.3 ,22.3 ,36.3 ,26.8 ,28.1 ,20.2 ,21.2 ,21.5 ,0.1424 ,20.5 ,20.4 ,3.24 ,20.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/13 23:00,-2.37 ,-1.38 ,-0.008 ,20.9 ,20.6 ,20.5 ,20.3 ,20.3 ,20.4 ,20.8 ,20.3 ,20.2 ,102.2 ,33.5 ,20.6 ,20.8 ,20.8 ,21.7 ,20.6 ,21.3 ,21.1 ,20.9 ,20.7 ,20.9 ,20.6 ,20.4 ,22.4 ,36.3 ,26.9 ,28.2 ,20.3 ,21.2 ,21.5 ,0.1426 ,20.5 ,20.5 ,3.24 ,21.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/5/14 5:00,-2.37 ,-1.38 ,-0.008 ,20.9 ,20.6 ,20.5 ,20.3 ,20.3 ,20.4 ,20.8 ,20.4 ,20.2 ,102.3 ,33.5 ,20.6 ,20.8 ,20.8 ,21.7 ,20.6 ,21.3 ,21.1 ,20.9 ,20.7 ,20.9 ,20.7 ,20.4 ,22.4 ,36.4 ,26.9 ,28.2 ,20.3 ,21.3 ,21.8 ,0.1428 ,20.5 ,20.5 ,3.24 ,21.0 ,0.00 ,0.00 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/14 11:00,-2.36 ,-1.38 ,-0.008 ,20.9 ,20.6 ,20.6 ,20.3 ,20.4 ,20.4 ,20.8 ,20.4 ,20.2 ,102.3 ,33.5 ,20.7 ,20.8 ,20.9 ,21.7 ,20.7 ,21.4 ,21.1 ,21.0 ,20.8 ,21.0 ,20.7 ,20.5 ,22.5 ,36.5 ,27.0 ,28.3 ,20.3 ,21.2 ,21.5 ,0.1426 ,20.5 ,20.5 ,3.13 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.39 ,""
2014/5/14 17:00,-2.36 ,-1.37 ,-0.008 ,21.0 ,20.6 ,20.6 ,20.4 ,20.4 ,20.5 ,20.8 ,20.4 ,20.3 ,102.0 ,33.6 ,20.8 ,20.9 ,20.9 ,21.8 ,20.7 ,21.5 ,21.2 ,21.0 ,20.8 ,21.0 ,20.8 ,20.5 ,22.5 ,36.4 ,27.0 ,28.3 ,20.4 ,21.3 ,21.7 ,0.1424 ,20.5 ,20.5 ,3.13 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/14 23:00,-2.36 ,-1.36 ,-0.008 ,21.0 ,20.7 ,20.6 ,20.4 ,20.4 ,20.5 ,20.9 ,20.4 ,20.3 ,101.8 ,33.6 ,20.8 ,20.9 ,21.0 ,21.9 ,20.8 ,21.5 ,21.2 ,21.0 ,20.8 ,21.0 ,20.8 ,20.5 ,22.5 ,36.5 ,27.0 ,28.4 ,20.4 ,21.3 ,21.5 ,0.1424 ,20.5 ,20.5 ,3.13 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.39 ,0.39 ,""
2014/5/15 5:00,-2.36 ,-1.34 ,-0.008 ,21.0 ,20.7 ,20.7 ,20.4 ,20.4 ,20.5 ,20.9 ,20.5 ,20.3 ,101.8 ,33.6 ,20.8 ,20.9 ,21.0 ,21.9 ,20.8 ,21.5 ,21.2 ,21.0 ,20.8 ,21.1 ,20.8 ,20.5 ,22.6 ,36.5 ,27.0 ,28.4 ,20.4 ,21.4 ,21.7 ,0.1421 ,20.6 ,20.5 ,3.13 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/15 11:00,-2.36 ,-1.53 ,-0.008 ,21.1 ,20.7 ,20.7 ,20.5 ,20.5 ,20.6 ,21.0 ,20.5 ,20.4 ,101.4 ,33.6 ,20.8 ,20.9 ,21.0 ,21.9 ,20.8 ,21.5 ,21.3 ,21.0 ,20.9 ,21.1 ,20.8 ,20.6 ,22.6 ,36.5 ,27.0 ,28.4 ,20.5 ,21.5 ,21.6 ,0.1419 ,20.6 ,20.6 ,3.13 ,22.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.39 ,""
2014/5/15 17:00,-2.35 ,-1.49 ,-0.008 ,21.1 ,20.8 ,20.7 ,20.5 ,20.5 ,20.6 ,21.0 ,20.6 ,20.4 ,101.1 ,33.7 ,20.9 ,21.0 ,21.1 ,21.9 ,20.8 ,21.5 ,21.3 ,21.1 ,20.9 ,21.1 ,20.9 ,20.6 ,22.6 ,36.6 ,27.1 ,28.4 ,20.5 ,21.5 ,21.7 ,0.1414 ,20.6 ,20.6 ,3.13 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.39 ,""
2014/5/15 23:00,-2.35 ,-1.49 ,-0.008 ,21.1 ,20.8 ,20.8 ,20.5 ,20.6 ,20.6 ,21.0 ,20.6 ,20.4 ,101.0 ,33.8 ,20.9 ,21.0 ,21.1 ,21.9 ,20.9 ,21.6 ,21.3 ,21.1 ,20.9 ,21.1 ,20.9 ,20.6 ,22.6 ,36.6 ,27.1 ,28.5 ,20.5 ,21.5 ,21.8 ,0.1413 ,20.6 ,20.6 ,3.02 ,22.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/16 5:00,-2.35 ,-1.50 ,-0.008 ,21.2 ,20.8 ,20.8 ,20.6 ,20.6 ,20.7 ,21.0 ,20.6 ,20.5 ,101.3 ,33.8 ,20.9 ,21.0 ,21.1 ,22.0 ,20.9 ,21.6 ,21.4 ,21.1 ,21.0 ,21.2 ,21.0 ,20.7 ,22.7 ,36.7 ,27.2 ,28.5 ,20.6 ,21.5 ,22.0 ,0.1415 ,20.6 ,20.6 ,3.02 ,22.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.39 ,0.39 ,""
2014/5/16 11:00,-2.35 ,-1.51 ,-0.008 ,21.2 ,20.9 ,20.9 ,20.6 ,20.6 ,20.7 ,21.0 ,20.7 ,20.5 ,-,33.8 ,20.9 ,21.0 ,21.1 ,21.9 ,20.9 ,21.6 ,21.4 ,21.2 ,21.0 ,21.2 ,21.0 ,20.7 ,22.7 ,36.7 ,27.2 ,28.5 ,20.6 ,21.5 ,21.8 ,0.1417 ,20.6 ,20.6 ,3.02 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.39 ,0.39 ,""
2014/5/16 17:00,-2.35 ,-1.49 ,-0.008 ,21.3 ,21.0 ,20.9 ,20.7 ,20.7 ,20.8 ,21.1 ,20.8 ,20.6 ,-,33.8 ,21.0 ,21.1 ,21.1 ,22.0 ,21.0 ,21.7 ,21.4 ,21.2 ,21.1 ,21.3 ,21.0 ,20.8 ,22.8 ,36.8 ,27.2 ,28.5 ,20.6 ,21.6 ,21.9 ,0.1414 ,20.6 ,20.6 ,2.92 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.39 ,0.39 ,""
2014/5/16 23:00,-2.35 ,-1.53 ,-0.008 ,21.3 ,21.0 ,20.9 ,20.7 ,20.7 ,20.8 ,21.2 ,20.8 ,20.6 ,3.5 ,33.9 ,21.1 ,21.2 ,21.2 ,22.1 ,21.0 ,21.7 ,21.5 ,21.3 ,21.1 ,21.4 ,21.1 ,20.8 ,22.8 ,36.8 ,27.3 ,28.6 ,20.7 ,21.7 ,21.9 ,0.1419 ,20.7 ,20.6 ,2.92 ,22.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.39 ,0.39 ,"From 23:00 on May 16, 2014,data obtained from reactor pressure vessel pressure gauge (PT-1632C) due to indication failure at primary containment vessel pressure gauge (PT-1601-69)."
2014/5/17 5:00,-2.36 ,-1.56 ,-0.008 ,21.3 ,21.0 ,21.0 ,20.7 ,20.7 ,20.8 ,21.2 ,20.8 ,20.6 ,3.4 ,33.9 ,21.1 ,21.2 ,21.3 ,22.1 ,21.1 ,21.8 ,21.5 ,21.3 ,21.1 ,21.3 ,21.1 ,20.8 ,22.8 ,36.8 ,27.3 ,28.6 ,20.7 ,21.7 ,22.2 ,0.1423 ,20.7 ,20.7 ,2.92 ,22.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.39 ,0.39 ,""
2014/5/17 11:00,-2.36 ,-1.58 ,-0.008 ,21.3 ,21.0 ,21.0 ,20.7 ,20.8 ,20.9 ,21.2 ,20.8 ,20.6 ,3.5 ,33.8 ,21.1 ,21.2 ,21.3 ,22.1 ,21.1 ,21.8 ,21.5 ,21.3 ,21.1 ,21.4 ,21.1 ,20.9 ,22.9 ,36.8 ,27.3 ,28.6 ,20.7 ,21.8 ,22.0 ,0.1426 ,20.7 ,20.7 ,2.83 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.39 ,0.38 ,""
2014/5/17 17:00,-2.36 ,-1.58 ,-0.008 ,21.4 ,21.1 ,21.1 ,20.8 ,20.8 ,20.9 ,21.3 ,20.9 ,20.7 ,3.4 ,33.9 ,21.1 ,21.3 ,21.3 ,22.2 ,21.1 ,21.8 ,21.6 ,21.4 ,21.2 ,21.5 ,21.2 ,20.9 ,22.9 ,36.9 ,27.4 ,28.7 ,20.8 ,21.8 ,22.1 ,0.1427 ,20.7 ,20.7 ,2.83 ,22.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,20.7 ,,,0.39 ,0.38 ,""
2014/5/17 23:00,-2.36 ,-1.62 ,-0.008 ,21.5 ,21.1 ,21.1 ,20.8 ,20.9 ,21.0 ,21.3 ,20.9 ,20.8 ,3.5 ,34.0 ,21.2 ,21.3 ,21.4 ,22.2 ,21.2 ,21.9 ,21.7 ,21.5 ,21.3 ,21.5 ,21.2 ,21.0 ,22.9 ,36.9 ,27.4 ,28.7 ,20.9 ,21.8 ,22.1 ,0.1433 ,20.7 ,20.7 ,2.83 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.39 ,0.38 ,""
2014/5/18 5:00,-2.37 ,-1.64 ,-0.008 ,21.5 ,21.1 ,21.1 ,20.9 ,20.9 ,21.0 ,21.3 ,20.9 ,20.8 ,3.5 ,34.0 ,21.2 ,21.3 ,21.4 ,22.3 ,21.2 ,21.9 ,21.7 ,21.5 ,21.3 ,21.5 ,21.3 ,21.0 ,22.9 ,36.9 ,27.4 ,28.7 ,20.9 ,21.9 ,22.5 ,0.1434 ,20.8 ,20.8 ,2.72 ,22.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.39 ,0.38 ,""
2014/5/18 11:00,-2.36 ,-1.64 ,-0.008 ,21.5 ,21.1 ,21.1 ,20.9 ,20.9 ,21.0 ,21.3 ,21.0 ,20.8 ,3.5 ,34.0 ,21.2 ,21.3 ,21.4 ,22.2 ,21.2 ,21.9 ,21.7 ,21.5 ,21.3 ,21.5 ,21.3 ,21.0 ,23.0 ,36.9 ,27.4 ,28.7 ,20.9 ,21.8 ,22.1 ,0.1435 ,20.8 ,20.8 ,2.72 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.39 ,0.38 ,""
2014/5/18 17:00,-2.36 ,-1.63 ,-0.008 ,21.5 ,21.2 ,21.2 ,20.9 ,20.9 ,21.0 ,21.4 ,21.0 ,20.8 ,3.5 ,34.0 ,21.3 ,21.4 ,21.5 ,22.3 ,21.3 ,22.0 ,21.7 ,21.5 ,21.3 ,21.5 ,21.3 ,21.0 ,23.0 ,36.9 ,27.5 ,28.7 ,20.9 ,21.9 ,22.2 ,0.1434 ,20.8 ,20.8 ,2.62 ,21.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.39 ,0.38 ,""
2014/5/18 23:00,-2.36 ,-1.66 ,-0.008 ,21.6 ,21.2 ,21.2 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,20.9 ,3.4 ,34.1 ,21.3 ,21.4 ,21.5 ,22.3 ,21.3 ,22.0 ,21.8 ,21.6 ,21.4 ,21.6 ,21.3 ,21.1 ,23.1 ,37.0 ,27.5 ,28.8 ,21.0 ,21.8 ,22.2 ,0.1438 ,20.8 ,20.8 ,2.62 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.39 ,0.38 ,""
2014/5/19 5:00,-2.37 ,-1.67 ,-0.008 ,21.6 ,21.3 ,21.2 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,20.9 ,3.5 ,34.1 ,21.3 ,21.5 ,21.5 ,22.4 ,21.3 ,22.1 ,21.8 ,21.6 ,21.4 ,21.6 ,21.4 ,21.1 ,23.1 ,37.0 ,27.5 ,28.9 ,21.0 ,22.0 ,22.5 ,0.1439 ,20.8 ,20.8 ,2.62 ,22.0 ,0.00 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.39 ,0.38 ,""
2014/5/19 11:00,-2.36 ,-1.67 ,-0.008 ,21.6 ,21.3 ,21.2 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,20.9 ,3.6 ,34.1 ,21.4 ,21.5 ,21.6 ,22.4 ,21.4 ,22.1 ,21.8 ,21.6 ,21.4 ,21.7 ,21.4 ,21.1 ,23.1 ,37.0 ,27.6 ,28.9 ,21.0 ,22.0 ,22.2 ,0.1439 ,20.8 ,20.8 ,2.62 ,22.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.38 ,""
2014/5/19 17:00,-2.36 ,-1.65 ,-0.008 ,21.7 ,21.3 ,21.3 ,21.0 ,21.1 ,21.1 ,21.5 ,21.1 ,20.9 ,3.6 ,34.1 ,21.4 ,21.5 ,21.6 ,22.4 ,21.4 ,22.1 ,21.8 ,21.6 ,21.5 ,21.7 ,21.4 ,21.1 ,23.1 ,37.1 ,27.6 ,28.9 ,21.1 ,22.0 ,22.4 ,0.1438 ,20.9 ,20.8 ,2.52 ,21.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.39 ,0.38 ,""
2014/5/19 23:00,-2.36 ,-1.65 ,-0.008 ,21.7 ,21.3 ,21.3 ,21.1 ,21.1 ,21.1 ,21.5 ,21.1 ,21.0 ,3.6 ,34.2 ,21.4 ,21.5 ,21.6 ,22.4 ,21.4 ,22.1 ,21.9 ,21.7 ,21.5 ,21.7 ,21.5 ,21.2 ,23.1 ,37.1 ,27.6 ,28.9 ,21.1 ,22.2 ,22.4 ,0.1437 ,20.9 ,20.9 ,2.52 ,21.5 ,0.00 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.3 ,,,0.39 ,0.38 ,""
2014/5/20 5:00,-2.36 ,-1.65 ,-0.008 ,21.7 ,21.4 ,21.3 ,21.1 ,21.1 ,21.2 ,21.6 ,21.1 ,21.0 ,3.6 ,34.2 ,21.5 ,21.6 ,21.7 ,22.5 ,21.5 ,22.2 ,21.9 ,21.7 ,21.5 ,21.7 ,21.5 ,21.2 ,23.2 ,37.1 ,27.6 ,28.9 ,21.1 ,22.2 ,22.6 ,0.1437 ,20.9 ,20.9 ,2.52 ,21.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.39 ,0.38 ,""
2014/5/20 11:00,-2.36 ,-1.65 ,-0.008 ,21.7 ,21.4 ,21.3 ,21.1 ,21.1 ,21.2 ,21.6 ,21.2 ,21.1 ,3.6 ,34.2 ,21.5 ,21.6 ,21.7 ,22.5 ,21.5 ,22.2 ,21.9 ,21.7 ,21.5 ,21.8 ,21.5 ,21.2 ,23.2 ,37.2 ,27.6 ,29.0 ,21.1 ,22.2 ,22.5 ,0.1437 ,20.9 ,20.9 ,2.41 ,21.5 ,0.00 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.39 ,0.38 ,""
2014/5/20 17:00,-2.35 ,-1.63 ,-0.008 ,21.8 ,21.4 ,21.4 ,21.1 ,21.2 ,21.3 ,21.6 ,21.2 ,21.1 ,3.7 ,34.2 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.2 ,21.9 ,21.7 ,21.5 ,21.8 ,21.5 ,21.3 ,23.2 ,37.2 ,27.6 ,29.0 ,21.2 ,22.2 ,22.4 ,0.1434 ,20.9 ,20.9 ,2.41 ,21.5 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.39 ,0.38 ,""
2014/5/20 23:00,-2.35 ,-1.62 ,-0.008 ,21.8 ,21.5 ,21.4 ,21.1 ,21.2 ,21.3 ,21.7 ,21.2 ,21.1 ,3.7 ,34.2 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.2 ,21.9 ,21.7 ,21.6 ,21.8 ,21.5 ,21.3 ,23.2 ,37.2 ,27.6 ,29.0 ,21.2 ,22.2 ,22.5 ,0.1433 ,20.9 ,20.9 ,2.41 ,21.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.38 ,""
2014/5/21 5:00,-2.35 ,-1.59 ,-0.008 ,21.8 ,21.4 ,21.4 ,21.1 ,21.2 ,21.3 ,21.7 ,21.2 ,21.1 ,3.7 ,34.3 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.3 ,22.0 ,21.8 ,21.6 ,21.8 ,21.5 ,21.3 ,23.3 ,37.2 ,27.7 ,29.0 ,21.2 ,22.2 ,22.7 ,0.1430 ,20.9 ,20.9 ,2.41 ,21.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.39 ,0.38 ,""
2014/5/21 11:00,-2.35 ,-1.55 ,-0.007 ,21.8 ,21.5 ,21.4 ,21.1 ,21.2 ,21.3 ,21.7 ,21.3 ,21.1 ,3.9 ,34.3 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.3 ,22.0 ,21.8 ,21.6 ,21.9 ,21.6 ,21.3 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.2 ,22.5 ,0.1424 ,21.0 ,20.9 ,2.41 ,21.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.8 ,,,0.39 ,0.38 ,""
2014/5/21 17:00,-2.35 ,-1.50 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.1 ,3.8 ,34.3 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.3 ,22.0 ,21.8 ,21.6 ,21.9 ,21.6 ,21.3 ,23.3 ,37.3 ,27.8 ,29.0 ,21.2 ,22.2 ,22.6 ,0.1417 ,21.0 ,20.9 ,2.41 ,21.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.6 ,,,0.39 ,0.38 ,""
2014/5/21 23:00,-2.36 ,-1.51 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.1 ,3.6 ,34.3 ,21.6 ,21.7 ,21.8 ,22.6 ,21.6 ,22.3 ,22.0 ,21.8 ,21.7 ,21.9 ,21.6 ,21.3 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.2 ,22.5 ,0.1419 ,21.0 ,21.0 ,2.41 ,20.5 ,0.00 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.1 ,,,0.39 ,0.38 ,""
2014/5/22 5:00,-2.36 ,-1.52 ,-0.007 ,21.8 ,21.5 ,21.4 ,21.1 ,21.2 ,21.3 ,21.7 ,21.3 ,21.1 ,3.5 ,34.2 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.3 ,22.0 ,21.8 ,21.6 ,21.9 ,21.6 ,21.3 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.4 ,22.9 ,0.1420 ,21.0 ,21.0 ,2.31 ,20.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.39 ,0.38 ,""
2014/5/22 11:00,-2.36 ,-1.54 ,-0.007 ,21.8 ,21.5 ,21.4 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.1 ,3.5 ,34.2 ,21.5 ,21.7 ,21.7 ,22.5 ,21.5 ,22.3 ,22.0 ,21.8 ,21.6 ,21.9 ,21.6 ,21.3 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.2 ,22.5 ,0.1423 ,21.1 ,21.0 ,2.31 ,20.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.39 ,0.38 ,""
2014/5/22 17:00,-2.36 ,-1.56 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,3.4 ,34.3 ,21.6 ,21.7 ,21.8 ,22.6 ,21.6 ,22.4 ,22.1 ,21.8 ,21.7 ,21.9 ,21.6 ,21.3 ,23.3 ,37.3 ,27.7 ,29.1 ,21.3 ,22.4 ,22.7 ,0.1426 ,21.1 ,21.1 ,2.31 ,20.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.39 ,0.38 ,""
2014/5/22 23:00,-2.38 ,-1.62 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.2 ,21.3 ,21.4 ,21.8 ,21.3 ,21.2 ,3.4 ,34.3 ,21.7 ,21.7 ,21.8 ,22.6 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.3 ,23.3 ,37.3 ,27.7 ,29.1 ,21.3 ,22.3 ,22.5 ,0.1434 ,21.1 ,21.1 ,2.31 ,20.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.2 ,,,0.39 ,0.38 ,""
2014/5/23 5:00,-2.38 ,-1.64 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,3.4 ,34.3 ,21.7 ,21.8 ,21.9 ,22.7 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.4 ,37.3 ,27.7 ,29.1 ,21.3 ,22.4 ,22.9 ,0.1436 ,21.1 ,21.1 ,2.21 ,20.5 ,0.00 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/23 11:00,-2.38 ,-1.66 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.7 ,21.4 ,21.2 ,3.5 ,34.3 ,21.7 ,21.8 ,21.9 ,22.7 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.3 ,27.7 ,29.1 ,21.3 ,22.4 ,22.6 ,0.1439 ,21.1 ,21.1 ,2.21 ,20.0 ,0.00 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/23 17:00,-2.37 ,-1.67 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,3.5 ,34.3 ,21.7 ,21.8 ,21.9 ,22.6 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.7 ,29.1 ,21.3 ,22.3 ,22.6 ,0.1441 ,21.1 ,21.1 ,3.96 ,20.0 ,0.00 ,0.01 ,28.33 ,-,-,0.435 ,0.030 ,21.4 ,,,0.38 ,0.38 ,""
2014/5/23 23:00,-2.38 ,-1.69 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.8 ,21.3 ,21.2 ,3.5 ,34.3 ,21.7 ,21.8 ,21.9 ,22.7 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.7 ,29.1 ,21.4 ,22.5 ,23.0 ,0.1443 ,21.1 ,21.1 ,3.96 ,20.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/24 5:00,-2.39 ,-1.69 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.2 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,3.6 ,34.2 ,21.7 ,21.8 ,21.9 ,22.6 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.2 ,22.6 ,0.1444 ,21.1 ,21.1 ,3.86 ,20.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.5 ,,,0.38 ,0.38 ,""
2014/5/24 11:00,-2.38 ,-1.68 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.2 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,3.7 ,34.2 ,21.7 ,21.8 ,21.9 ,22.6 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.6 ,29.0 ,21.3 ,22.4 ,22.7 ,0.1442 ,21.1 ,21.1 ,3.86 ,20.0 ,0.00 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/5/24 17:00,-2.37 ,-1.63 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.7 ,21.4 ,21.2 ,3.8 ,34.2 ,21.6 ,21.7 ,21.8 ,22.6 ,21.6 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.6 ,29.0 ,21.3 ,22.2 ,22.5 ,0.1437 ,21.2 ,21.2 ,3.86 ,20.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/5/24 23:00,-2.36 ,-1.63 ,-0.008 ,21.9 ,21.5 ,21.5 ,21.3 ,21.3 ,21.4 ,21.8 ,21.4 ,21.2 ,3.7 ,34.2 ,21.7 ,21.8 ,21.8 ,22.6 ,21.6 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.7 ,29.0 ,21.3 ,22.4 ,22.7 ,0.1435 ,21.2 ,21.2 ,3.86 ,20.0 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.38 ,0.38 ,""
2014/5/25 5:00,-2.36 ,-1.61 ,-0.008 ,21.9 ,21.6 ,21.5 ,21.3 ,21.3 ,21.4 ,21.8 ,21.4 ,21.3 ,3.6 ,34.2 ,21.7 ,21.8 ,21.9 ,22.7 ,21.7 ,22.4 ,22.1 ,21.9 ,21.7 ,21.9 ,21.7 ,21.4 ,23.3 ,37.2 ,27.7 ,29.0 ,21.4 ,22.4 ,22.8 ,0.1434 ,21.2 ,21.2 ,3.86 ,20.0 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/25 11:00,-2.36 ,-1.61 ,-0.008 ,21.9 ,21.6 ,21.6 ,21.3 ,21.3 ,21.4 ,21.8 ,21.5 ,21.3 ,3.6 ,34.2 ,21.7 ,21.8 ,21.9 ,22.6 ,21.7 ,22.4 ,22.1 ,22.0 ,21.7 ,22.0 ,21.7 ,21.5 ,23.4 ,37.2 ,27.7 ,29.0 ,21.4 ,22.4 ,22.5 ,0.1434 ,21.2 ,21.2 ,3.86 ,21.0 ,0.00 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/25 17:00,-2.36 ,-1.61 ,-0.008 ,22.0 ,21.7 ,21.6 ,21.3 ,21.4 ,21.5 ,21.9 ,21.4 ,21.3 ,3.5 ,34.3 ,21.7 ,21.9 ,21.9 ,22.7 ,21.7 ,22.4 ,22.2 ,22.0 ,21.8 ,22.0 ,21.8 ,21.5 ,23.4 ,37.3 ,27.8 ,29.1 ,21.4 ,22.5 ,22.7 ,0.1434 ,21.3 ,21.2 ,3.86 ,21.5 ,0.00 ,0.01 ,28.46 ,-,-,0.440 ,0.030 ,21.0 ,,,0.38 ,0.38 ,""
2014/5/25 23:00,-2.36 ,-1.63 ,-0.008 ,22.0 ,21.7 ,21.6 ,21.4 ,21.4 ,21.5 ,21.9 ,21.5 ,21.3 ,3.6 ,34.3 ,21.8 ,21.9 ,21.9 ,22.7 ,21.7 ,22.5 ,22.2 ,22.0 ,21.8 ,22.0 ,21.8 ,21.5 ,23.4 ,37.3 ,27.8 ,29.1 ,21.5 ,22.5 ,22.9 ,0.1436 ,21.3 ,21.3 ,-,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/26 5:00,-2.36 ,-1.62 ,-0.008 ,22.0 ,21.7 ,21.7 ,21.4 ,21.5 ,21.5 ,21.9 ,21.5 ,21.3 ,3.6 ,34.3 ,21.8 ,21.9 ,22.0 ,22.8 ,21.8 ,22.5 ,22.2 ,22.0 ,21.8 ,22.0 ,21.8 ,21.5 ,23.4 ,37.2 ,27.8 ,29.1 ,21.5 ,22.5 ,22.8 ,0.1435 ,21.3 ,21.3 ,3.86 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/26 11:00,-2.36 ,-1.60 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.4 ,21.5 ,21.6 ,21.9 ,21.5 ,21.4 ,3.8 ,34.3 ,21.8 ,21.9 ,22.0 ,22.8 ,21.8 ,22.5 ,22.3 ,22.0 ,21.9 ,22.1 ,21.8 ,21.5 ,23.5 ,37.3 ,27.8 ,29.2 ,21.5 ,22.5 ,22.6 ,0.1434 ,21.3 ,21.3 ,-,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/5/26 17:00,-2.35 ,-1.56 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.5 ,21.5 ,21.6 ,21.9 ,21.5 ,21.4 ,3.8 ,34.3 ,21.8 ,21.9 ,22.0 ,22.8 ,21.8 ,22.5 ,22.3 ,22.1 ,21.9 ,22.1 ,21.9 ,21.6 ,23.5 ,37.3 ,27.8 ,29.1 ,21.5 ,22.5 ,22.8 ,0.1429 ,21.3 ,21.3 ,3.86 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/5/26 23:00,-2.35 ,-1.55 ,-0.008 ,22.1 ,21.7 ,21.7 ,21.5 ,21.5 ,21.6 ,22.0 ,21.6 ,21.4 ,3.6 ,34.3 ,21.9 ,22.0 ,22.0 ,22.8 ,21.8 ,22.6 ,22.3 ,22.1 ,21.9 ,22.1 ,21.9 ,21.6 ,23.5 ,37.3 ,27.8 ,29.1 ,21.5 ,22.5 ,22.8 ,0.1426 ,21.3 ,21.3 ,3.86 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/27 5:00,-2.35 ,-1.54 ,-0.007 ,22.1 ,21.8 ,21.7 ,21.5 ,21.5 ,21.6 ,22.0 ,21.6 ,21.4 ,3.7 ,34.3 ,21.9 ,21.9 ,22.0 ,22.8 ,21.8 ,22.6 ,22.3 ,22.1 ,21.9 ,22.2 ,21.9 ,21.7 ,23.5 ,37.3 ,27.9 ,29.2 ,21.5 ,22.5 ,22.9 ,0.1426 ,21.3 ,21.3 ,3.86 ,22.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/27 11:00,-2.34 ,-1.53 ,-0.007 ,22.2 ,21.8 ,21.8 ,21.5 ,21.5 ,21.7 ,22.0 ,21.6 ,21.5 ,3.7 ,34.4 ,21.9 ,22.0 ,22.1 ,22.9 ,21.9 ,22.6 ,22.4 ,22.2 ,22.0 ,22.2 ,21.9 ,21.7 ,23.5 ,37.3 ,27.9 ,29.2 ,21.6 ,22.5 ,22.8 ,0.1426 ,21.3 ,21.3 ,3.75 ,22.0 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/27 17:00,-2.35 ,-1.52 ,-0.007 ,22.2 ,21.9 ,21.8 ,21.5 ,21.6 ,21.7 ,22.0 ,21.7 ,21.5 ,3.7 ,34.4 ,21.9 ,22.0 ,22.1 ,22.9 ,21.9 ,22.7 ,22.4 ,22.2 ,22.0 ,22.2 ,21.9 ,21.7 ,23.5 ,37.4 ,27.9 ,29.3 ,21.7 ,22.5 ,22.8 ,0.1423 ,21.4 ,21.3 ,3.75 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/27 23:00,-2.35 ,-1.53 ,-0.007 ,22.2 ,21.9 ,21.8 ,21.6 ,21.6 ,21.7 ,22.1 ,21.7 ,21.5 ,3.6 ,34.4 ,21.9 ,22.1 ,22.1 ,22.9 ,21.9 ,22.7 ,22.4 ,22.2 ,22.0 ,22.2 ,22.0 ,21.7 ,23.6 ,37.4 ,28.0 ,29.3 ,21.7 ,22.7 ,22.9 ,0.1424 ,21.4 ,21.3 ,3.75 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/28 5:00,-2.35 ,-1.53 ,-0.007 ,22.2 ,21.9 ,21.8 ,21.6 ,21.6 ,21.7 ,22.1 ,21.7 ,21.5 ,3.6 ,34.5 ,22.0 ,22.1 ,22.1 ,22.9 ,22.0 ,22.7 ,22.4 ,22.2 ,22.0 ,22.3 ,22.0 ,21.7 ,23.6 ,37.4 ,28.0 ,29.3 ,21.7 ,22.5 ,23.0 ,0.1426 ,21.4 ,21.4 ,3.75 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/28 11:00,-2.35 ,-1.54 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.6 ,21.7 ,21.7 ,22.1 ,21.7 ,21.5 ,3.6 ,34.5 ,22.0 ,22.1 ,22.1 ,22.9 ,22.0 ,22.7 ,22.4 ,22.2 ,22.0 ,22.3 ,22.0 ,21.7 ,23.6 ,37.4 ,28.0 ,29.3 ,21.7 ,22.7 ,22.9 ,0.1426 ,21.4 ,21.4 ,3.75 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/28 17:00,-2.35 ,-1.53 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.6 ,21.7 ,21.7 ,22.1 ,21.7 ,21.6 ,3.6 ,34.5 ,22.0 ,22.1 ,22.2 ,23.0 ,22.0 ,22.8 ,22.5 ,22.3 ,22.1 ,22.3 ,22.0 ,21.8 ,23.7 ,37.5 ,28.0 ,29.3 ,21.7 ,22.7 ,22.9 ,0.1426 ,21.4 ,21.4 ,3.75 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.38 ,0.38 ,""
2014/5/28 23:00,-2.35 ,-1.54 ,-0.007 ,22.3 ,22.0 ,21.9 ,21.7 ,21.7 ,21.8 ,22.2 ,21.7 ,21.6 ,3.6 ,34.5 ,22.1 ,22.2 ,22.2 ,23.0 ,22.1 ,22.8 ,22.5 ,22.3 ,22.1 ,22.3 ,22.1 ,21.8 ,23.7 ,37.5 ,28.0 ,29.4 ,21.8 ,22.8 ,22.9 ,0.1427 ,21.4 ,21.4 ,3.75 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.38 ,0.38 ,""
2014/5/29 5:00,-2.35 ,-1.54 ,-0.007 ,22.3 ,22.0 ,21.9 ,21.7 ,21.7 ,21.8 ,22.2 ,21.7 ,21.7 ,3.6 ,34.5 ,22.1 ,22.2 ,22.2 ,23.0 ,22.1 ,22.8 ,22.5 ,22.3 ,22.1 ,22.3 ,22.1 ,21.8 ,23.7 ,37.5 ,28.0 ,29.4 ,21.8 ,22.8 ,23.2 ,0.1428 ,21.4 ,21.4 ,3.75 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/29 11:00,-2.35 ,-1.56 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.7 ,21.7 ,21.8 ,22.2 ,21.8 ,21.7 ,3.5 ,34.5 ,22.1 ,22.2 ,22.3 ,23.0 ,22.1 ,22.8 ,22.5 ,22.3 ,22.1 ,22.4 ,22.1 ,21.9 ,23.7 ,37.6 ,28.1 ,29.4 ,21.8 ,22.7 ,22.9 ,0.1430 ,21.5 ,21.4 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.38 ,0.38 ,""
2014/5/29 17:00,-2.35 ,-1.55 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.7 ,21.8 ,21.9 ,22.2 ,21.9 ,21.7 ,3.6 ,34.5 ,22.1 ,22.2 ,22.2 ,23.0 ,22.1 ,22.8 ,22.5 ,22.4 ,22.2 ,22.4 ,22.1 ,21.9 ,23.7 ,37.6 ,28.1 ,29.4 ,21.8 ,22.8 ,23.0 ,0.1430 ,21.5 ,21.5 ,3.75 ,22.0 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.38 ,0.38 ,""
2014/5/29 23:00,-2.35 ,-1.56 ,-0.007 ,22.4 ,22.1 ,22.0 ,21.8 ,21.8 ,21.9 ,22.2 ,21.9 ,21.7 ,3.5 ,34.6 ,22.1 ,22.2 ,22.3 ,23.1 ,22.1 ,22.9 ,22.6 ,22.4 ,22.2 ,22.4 ,22.2 ,21.9 ,23.7 ,37.6 ,28.1 ,29.4 ,21.9 ,22.8 ,23.1 ,0.1432 ,21.5 ,21.5 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.38 ,0.38 ,""
2014/5/30 5:00,-2.35 ,-1.57 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.8 ,21.9 ,21.9 ,22.3 ,21.9 ,21.7 ,3.5 ,34.6 ,22.2 ,22.3 ,22.3 ,23.1 ,22.2 ,22.9 ,22.6 ,22.4 ,22.2 ,22.5 ,22.2 ,21.9 ,23.8 ,37.6 ,28.2 ,29.5 ,21.9 ,22.9 ,23.4 ,0.1433 ,21.5 ,21.5 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.38 ,0.38 ,""
2014/5/30 11:00,-2.35 ,-1.58 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.8 ,21.9 ,21.9 ,22.3 ,21.9 ,21.7 ,3.6 ,34.6 ,22.2 ,22.3 ,22.3 ,23.1 ,22.2 ,22.9 ,22.7 ,22.4 ,22.2 ,22.5 ,22.2 ,22.0 ,23.8 ,37.6 ,28.2 ,29.4 ,21.9 ,22.8 ,23.0 ,0.1433 ,21.5 ,21.5 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.38 ,0.38 ,""
2014/5/30 17:00,-2.35 ,-1.60 ,-0.007 ,22.5 ,22.1 ,22.1 ,21.9 ,21.9 ,22.0 ,22.3 ,21.9 ,21.8 ,4.0 ,34.7 ,22.2 ,22.3 ,22.4 ,23.1 ,22.2 ,22.9 ,22.7 ,22.5 ,22.3 ,22.5 ,22.3 ,22.0 ,23.8 ,37.7 ,28.2 ,29.5 ,21.9 ,22.9 ,23.1 ,0.1436 ,21.6 ,21.6 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/5/30 23:00,-2.35 ,-1.61 ,-0.007 ,22.5 ,22.2 ,22.1 ,21.9 ,21.9 ,22.0 ,22.4 ,22.0 ,21.8 ,4.0 ,34.7 ,22.3 ,22.4 ,22.5 ,23.2 ,22.3 ,23.0 ,22.7 ,22.5 ,22.3 ,22.6 ,22.3 ,22.0 ,23.9 ,37.7 ,28.2 ,29.6 ,22.0 ,22.9 ,23.1 ,0.1438 ,21.6 ,21.6 ,3.75 ,22.5 ,0.00 ,0.00 ,28.06 ,-,-,0.425 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/5/31 5:00,-2.35 ,-1.61 ,-0.007 ,22.6 ,22.2 ,22.2 ,21.9 ,22.0 ,22.1 ,22.4 ,22.0 ,21.9 ,4.0 ,34.7 ,22.3 ,22.4 ,22.5 ,23.3 ,22.3 ,23.0 ,22.7 ,22.5 ,22.3 ,22.6 ,22.3 ,22.0 ,23.9 ,37.7 ,28.3 ,29.6 ,22.0 ,22.9 ,23.3 ,0.1438 ,21.6 ,21.6 ,3.75 ,22.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/5/31 11:00,-2.35 ,-1.62 ,-0.007 ,22.6 ,22.2 ,22.2 ,22.0 ,22.0 ,22.1 ,22.5 ,22.1 ,21.9 ,4.0 ,34.8 ,22.3 ,22.4 ,22.5 ,23.3 ,22.3 ,23.1 ,22.8 ,22.6 ,22.4 ,22.6 ,22.4 ,22.1 ,24.0 ,37.8 ,28.3 ,29.6 ,22.1 ,23.0 ,23.2 ,0.1438 ,21.6 ,21.6 ,3.65 ,23.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/5/31 17:00,-2.35 ,-1.60 ,-0.007 ,22.6 ,22.3 ,22.2 ,22.0 ,22.0 ,22.1 ,22.4 ,22.1 ,21.9 ,4.1 ,34.8 ,22.4 ,22.5 ,22.5 ,23.3 ,22.4 ,23.1 ,22.8 ,22.6 ,22.4 ,22.7 ,22.4 ,22.1 ,24.0 ,37.8 ,28.3 ,29.6 ,22.1 ,23.0 ,23.4 ,0.1437 ,21.6 ,21.6 ,3.65 ,23.5 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/5/31 23:00,-2.35 ,-1.60 ,-0.007 ,22.6 ,22.3 ,22.3 ,22.0 ,22.0 ,22.1 ,22.5 ,22.1 ,21.9 ,4.0 ,34.8 ,22.4 ,22.5 ,22.6 ,23.3 ,22.4 ,23.1 ,22.9 ,22.7 ,22.5 ,22.7 ,22.5 ,22.2 ,24.0 ,37.8 ,28.4 ,29.6 ,22.2 ,23.1 ,23.4 ,0.1436 ,21.7 ,21.6 ,3.65 ,24.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/1 5:00,-2.35 ,-1.60 ,-0.007 ,22.7 ,22.3 ,22.3 ,22.1 ,22.1 ,22.2 ,22.5 ,22.2 ,22.0 ,4.0 ,34.8 ,22.4 ,22.6 ,22.6 ,23.3 ,22.4 ,23.1 ,22.9 ,22.7 ,22.5 ,22.7 ,22.5 ,22.2 ,24.0 ,37.9 ,28.4 ,29.7 ,22.2 ,23.1 ,23.6 ,0.1435 ,21.7 ,21.7 ,3.65 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/1 11:00,-2.35 ,-1.61 ,-0.007 ,22.8 ,22.4 ,22.4 ,22.1 ,22.2 ,22.3 ,22.6 ,22.2 ,22.1 ,4.0 ,34.9 ,22.5 ,22.6 ,22.6 ,23.4 ,22.5 ,23.2 ,22.9 ,22.8 ,22.6 ,22.8 ,22.5 ,22.2 ,24.1 ,37.9 ,28.5 ,29.7 ,22.3 ,23.2 ,23.5 ,0.1437 ,21.7 ,21.7 ,3.65 ,24.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/1 17:00,-2.34 ,-1.60 ,-0.007 ,22.8 ,22.4 ,22.4 ,22.2 ,22.2 ,22.3 ,22.6 ,22.3 ,22.1 ,4.0 ,34.9 ,22.5 ,22.6 ,22.7 ,23.4 ,22.5 ,23.2 ,23.0 ,22.8 ,22.6 ,22.8 ,22.6 ,22.3 ,24.1 ,37.9 ,28.5 ,29.8 ,22.3 ,23.2 ,23.5 ,0.1435 ,21.7 ,21.7 ,3.65 ,24.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/1 23:00,-2.34 ,-1.61 ,-0.007 ,22.8 ,22.5 ,22.4 ,22.2 ,22.2 ,22.3 ,22.7 ,22.3 ,22.1 ,3.9 ,35.0 ,22.6 ,22.7 ,22.7 ,23.5 ,22.5 ,23.3 ,23.0 ,22.8 ,22.6 ,22.9 ,22.6 ,22.3 ,24.2 ,38.0 ,28.5 ,29.8 ,22.4 ,23.2 ,23.5 ,0.1436 ,21.7 ,21.7 ,3.65 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/2 5:00,-2.35 ,-1.62 ,-0.007 ,22.9 ,22.5 ,22.5 ,22.2 ,22.3 ,22.4 ,22.7 ,22.3 ,22.1 ,3.9 ,35.0 ,22.6 ,22.7 ,22.8 ,23.5 ,22.6 ,23.3 ,23.1 ,22.9 ,22.7 ,22.9 ,22.7 ,22.4 ,24.2 ,38.1 ,28.5 ,29.9 ,22.4 ,23.2 ,23.9 ,0.1439 ,21.7 ,21.7 ,3.65 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/2 11:00,-2.35 ,-1.63 ,-0.007 ,22.9 ,22.6 ,22.5 ,22.3 ,22.3 ,22.4 ,22.7 ,22.4 ,22.2 ,4.0 ,35.0 ,22.7 ,22.8 ,22.8 ,23.6 ,22.6 ,23.4 ,23.1 ,22.9 ,22.7 ,22.9 ,22.7 ,22.4 ,24.2 ,38.1 ,28.6 ,29.9 ,22.5 ,23.2 ,23.8 ,0.1441 ,21.8 ,21.7 ,3.65 ,24.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/2 17:00,-2.34 ,-1.63 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.3 ,22.4 ,22.5 ,22.8 ,22.4 ,22.3 ,4.0 ,35.0 ,22.7 ,22.8 ,22.9 ,23.6 ,22.7 ,23.4 ,23.1 ,22.9 ,22.7 ,22.9 ,22.7 ,22.4 ,24.3 ,38.1 ,28.6 ,30.0 ,22.5 ,23.4 ,23.6 ,0.1441 ,21.8 ,21.8 ,3.65 ,24.5 ,0.00 ,-,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/2 23:00,-2.34 ,-1.63 ,-0.007 ,23.0 ,22.6 ,22.6 ,22.4 ,22.4 ,22.5 ,22.8 ,22.4 ,22.3 ,4.0 ,35.1 ,22.7 ,22.9 ,22.9 ,23.7 ,22.7 ,23.5 ,23.2 ,23.0 ,22.8 ,23.0 ,22.8 ,22.5 ,24.3 ,38.1 ,28.7 ,30.0 ,22.5 ,23.3 ,23.5 ,0.1442 ,21.8 ,21.8 ,3.55 ,24.5 ,0.00 ,-,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/3 5:00,-2.34 ,-1.63 ,-0.007 ,23.0 ,22.7 ,22.6 ,22.4 ,22.4 ,22.5 ,22.9 ,22.4 ,22.3 ,4.1 ,35.1 ,22.8 ,22.9 ,22.9 ,23.7 ,22.8 ,23.5 ,23.2 ,23.0 ,22.8 ,23.0 ,22.8 ,22.5 ,24.4 ,38.1 ,28.7 ,30.0 ,22.6 ,23.4 ,23.7 ,0.1440 ,21.8 ,21.8 ,3.55 ,24.5 ,0.00 ,-,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/3 11:00,-2.34 ,-1.62 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.4 ,22.4 ,22.5 ,22.9 ,22.5 ,22.3 ,4.1 ,35.1 ,22.8 ,22.9 ,23.0 ,23.7 ,22.8 ,23.6 ,23.3 ,23.1 ,22.9 ,23.1 ,22.8 ,22.6 ,24.4 ,38.2 ,28.7 ,30.0 ,22.6 ,23.4 ,23.6 ,0.1440 ,21.8 ,21.8 ,3.55 ,24.0 ,0.00 ,-,27.46 ,-,-,0.420 ,0.030 ,22.3 ,,,-,-,""
2014/6/3 17:00,-2.34 ,-1.61 ,-0.007 ,23.1 ,22.8 ,22.7 ,22.5 ,22.5 ,22.6 ,22.9 ,22.5 ,22.4 ,4.1 ,35.1 ,22.9 ,22.8 ,23.0 ,23.7 ,22.8 ,23.6 ,23.3 ,23.1 ,22.9 ,23.1 ,22.9 ,22.6 ,24.4 ,38.2 ,28.7 ,30.0 ,22.6 ,23.5 ,23.9 ,0.1438 ,21.8 ,21.8 ,3.55 ,24.0 ,0.00 ,-,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.35 ,""
