,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/6/3 23:00,-2.34 ,-1.60 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.5 ,22.6 ,22.7 ,23.0 ,22.6 ,22.4 ,4.1 ,35.2 ,22.9 ,23.0 ,23.0 ,23.8 ,22.9 ,23.6 ,23.3 ,23.1 ,22.9 ,23.2 ,22.9 ,22.6 ,24.5 ,38.2 ,28.8 ,30.1 ,22.7 ,23.5 ,23.8 ,0.1437 ,21.8 ,21.8 ,3.44 ,24.0 ,0.00 ,-,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.37 ,""
2014/6/4 5:00,-2.34 ,-1.60 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.5 ,22.6 ,22.7 ,23.0 ,22.6 ,22.5 ,4.0 ,35.2 ,22.9 ,23.0 ,23.1 ,23.8 ,22.9 ,23.7 ,23.4 ,23.2 ,23.0 ,23.2 ,22.9 ,22.7 ,24.5 ,38.3 ,28.8 ,30.1 ,22.7 ,23.6 ,23.9 ,0.1437 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,-,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.38 ,0.37 ,""
2014/6/4 11:00,-2.34 ,-1.60 ,-0.007 ,23.2 ,22.9 ,22.8 ,22.6 ,22.6 ,22.7 ,23.0 ,22.6 ,22.5 ,4.0 ,35.2 ,22.9 ,23.1 ,23.1 ,23.9 ,22.9 ,23.7 ,23.4 ,23.2 ,23.0 ,23.2 ,23.0 ,22.7 ,24.5 ,38.3 ,28.8 ,30.1 ,22.7 ,23.5 ,24.1 ,0.1437 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,-,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.38 ,0.37 ,""
2014/6/4 17:00,-2.34 ,-1.60 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.6 ,22.7 ,22.7 ,23.0 ,22.7 ,22.5 ,4.0 ,35.2 ,22.9 ,23.1 ,23.1 ,23.9 ,22.9 ,23.7 ,23.5 ,23.3 ,23.1 ,23.3 ,23.0 ,22.8 ,24.6 ,38.3 ,28.9 ,30.2 ,22.8 ,23.7 ,23.9 ,0.1436 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.37 ,""
2014/6/4 23:00,-2.34 ,-1.60 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.7 ,22.7 ,22.8 ,23.1 ,22.8 ,22.6 ,4.0 ,35.3 ,23.0 ,23.1 ,23.2 ,23.9 ,23.0 ,23.8 ,23.5 ,23.3 ,23.1 ,23.3 ,23.1 ,22.8 ,24.6 ,38.3 ,28.9 ,30.2 ,22.8 ,23.7 ,24.0 ,0.1436 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,22.1 ,,,0.38 ,0.37 ,""
2014/6/5 5:00,-2.34 ,-1.59 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.7 ,22.7 ,22.8 ,23.1 ,22.8 ,22.6 ,4.1 ,35.3 ,23.1 ,23.2 ,23.2 ,24.0 ,23.1 ,23.8 ,23.5 ,23.3 ,23.1 ,23.3 ,23.1 ,22.8 ,24.6 ,38.4 ,28.9 ,30.3 ,22.9 ,23.8 ,24.2 ,0.1436 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/5 11:00,-2.34 ,-1.60 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.7 ,22.7 ,22.8 ,23.2 ,22.8 ,22.6 ,4.0 ,35.3 ,23.1 ,23.2 ,23.3 ,24.0 ,23.1 ,23.9 ,23.5 ,23.3 ,23.1 ,23.3 ,23.1 ,22.8 ,24.6 ,38.4 ,28.9 ,30.3 ,22.9 ,23.7 ,23.9 ,0.1437 ,21.9 ,21.9 ,3.44 ,24.0 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/5 17:00,-2.34 ,-1.59 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.8 ,22.8 ,22.9 ,23.2 ,22.8 ,22.7 ,4.1 ,35.3 ,23.1 ,23.2 ,23.3 ,24.0 ,23.1 ,23.8 ,23.6 ,23.4 ,23.2 ,23.4 ,23.1 ,22.9 ,24.7 ,38.5 ,29.0 ,30.3 ,22.9 ,23.9 ,24.2 ,0.1434 ,22.0 ,21.9 ,3.44 ,24.0 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/5 23:00,-2.34 ,-1.58 ,-0.007 ,23.4 ,23.1 ,23.0 ,22.8 ,22.8 ,22.9 ,23.3 ,22.9 ,22.7 ,4.1 ,35.4 ,23.1 ,23.3 ,23.3 ,24.0 ,23.1 ,23.9 ,23.6 ,23.4 ,23.2 ,23.4 ,23.1 ,22.9 ,24.7 ,38.5 ,29.0 ,30.4 ,23.0 ,23.8 ,24.2 ,0.1434 ,22.0 ,22.0 ,3.34 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/6 5:00,-2.33 ,-1.57 ,-0.007 ,23.4 ,23.1 ,23.1 ,22.8 ,22.9 ,22.9 ,23.3 ,22.9 ,22.7 ,4.1 ,35.4 ,23.2 ,23.3 ,23.3 ,24.1 ,23.2 ,23.9 ,23.7 ,23.5 ,23.3 ,23.5 ,23.2 ,22.9 ,24.7 ,38.5 ,29.1 ,30.4 ,23.0 ,23.9 ,24.4 ,0.1432 ,22.0 ,22.0 ,3.34 ,24.0 ,0.00 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/6 11:00,-2.34 ,-1.57 ,-0.007 ,23.5 ,23.1 ,23.1 ,22.9 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,4.1 ,35.4 ,23.2 ,23.3 ,23.4 ,24.1 ,23.2 ,24.0 ,23.7 ,23.5 ,23.3 ,23.5 ,23.2 ,22.9 ,24.7 ,38.5 ,29.1 ,30.5 ,23.1 ,23.8 ,24.1 ,0.1431 ,22.0 ,22.0 ,3.34 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/6 17:00,-2.34 ,-1.56 ,-0.007 ,23.5 ,23.2 ,23.1 ,22.9 ,22.9 ,23.0 ,23.3 ,22.9 ,22.8 ,4.1 ,35.4 ,23.3 ,23.3 ,23.4 ,24.1 ,23.2 ,24.0 ,23.7 ,23.5 ,23.3 ,23.5 ,23.3 ,23.0 ,24.8 ,38.5 ,29.1 ,30.5 ,23.1 ,23.9 ,24.2 ,0.1430 ,22.1 ,22.0 ,3.34 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/6 23:00,-2.34 ,-1.56 ,-0.007 ,23.5 ,23.2 ,23.1 ,22.9 ,22.9 ,23.0 ,23.4 ,23.0 ,22.8 ,4.1 ,35.5 ,23.3 ,23.4 ,23.5 ,24.2 ,23.3 ,24.0 ,23.7 ,23.5 ,23.3 ,23.5 ,23.3 ,23.0 ,24.8 ,38.5 ,29.1 ,30.5 ,23.1 ,23.9 ,24.2 ,0.1430 ,22.1 ,22.1 ,3.34 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/7 5:00,-2.34 ,-1.55 ,-0.007 ,23.6 ,23.2 ,23.2 ,22.9 ,23.0 ,23.1 ,23.4 ,23.0 ,22.9 ,4.1 ,35.5 ,23.3 ,23.4 ,23.5 ,24.2 ,23.3 ,24.0 ,23.8 ,23.6 ,23.4 ,23.6 ,23.3 ,23.1 ,24.8 ,38.6 ,29.2 ,30.5 ,23.1 ,23.9 ,24.2 ,0.1429 ,22.1 ,22.1 ,3.34 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/7 11:00,-2.33 ,-1.55 ,-0.007 ,23.6 ,23.2 ,23.2 ,22.9 ,23.0 ,23.1 ,23.4 ,23.0 ,22.9 ,4.1 ,35.5 ,23.3 ,23.5 ,23.5 ,24.2 ,23.3 ,24.1 ,23.8 ,23.6 ,23.3 ,23.6 ,23.3 ,23.1 ,24.9 ,38.6 ,29.1 ,30.5 ,23.1 ,24.0 ,24.5 ,0.1429 ,22.1 ,22.1 ,3.24 ,23.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/7 17:00,-2.33 ,-1.54 ,-0.007 ,23.6 ,23.3 ,23.2 ,23.0 ,23.0 ,23.1 ,23.5 ,23.0 ,22.9 ,4.1 ,35.5 ,23.4 ,23.5 ,23.5 ,24.2 ,23.3 ,24.1 ,23.8 ,23.6 ,23.4 ,23.6 ,23.3 ,23.1 ,24.9 ,38.6 ,29.2 ,30.5 ,23.2 ,24.0 ,24.2 ,0.1427 ,22.1 ,22.1 ,3.24 ,23.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/7 23:00,-2.33 ,-1.54 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.0 ,23.0 ,23.1 ,23.5 ,23.1 ,22.9 ,4.1 ,35.5 ,23.4 ,23.5 ,23.5 ,24.3 ,23.4 ,24.1 ,23.8 ,23.6 ,23.4 ,23.7 ,23.4 ,23.1 ,24.9 ,38.6 ,29.2 ,30.6 ,23.2 ,23.9 ,24.2 ,0.1428 ,22.1 ,22.1 ,3.24 ,23.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.38 ,0.38 ,""
2014/6/8 5:00,-2.33 ,-1.53 ,-0.007 ,23.6 ,23.3 ,23.3 ,23.0 ,23.1 ,23.1 ,23.5 ,23.1 ,22.9 ,4.1 ,35.5 ,23.4 ,23.5 ,23.6 ,24.3 ,23.4 ,24.2 ,23.9 ,23.7 ,23.5 ,23.7 ,23.5 ,23.2 ,24.9 ,38.6 ,29.2 ,30.6 ,23.2 ,23.9 ,24.4 ,0.1426 ,22.1 ,22.1 ,3.24 ,23.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/8 11:00,-2.33 ,-1.54 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.1 ,23.1 ,23.2 ,23.5 ,23.1 ,22.9 ,4.1 ,35.5 ,23.5 ,23.5 ,23.6 ,24.3 ,23.5 ,24.2 ,23.9 ,23.7 ,23.5 ,23.7 ,23.5 ,23.2 ,24.9 ,38.6 ,29.2 ,30.6 ,23.3 ,24.0 ,24.2 ,0.1427 ,22.2 ,22.1 ,3.24 ,23.5 ,0.00 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/8 17:00,-2.34 ,-1.53 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.1 ,23.1 ,23.2 ,23.5 ,23.1 ,23.0 ,4.0 ,35.5 ,23.4 ,23.5 ,23.6 ,24.3 ,23.4 ,24.2 ,23.9 ,23.7 ,23.5 ,23.7 ,23.5 ,23.2 ,25.0 ,38.7 ,29.3 ,30.6 ,23.3 ,24.1 ,24.3 ,0.1427 ,22.2 ,22.2 ,3.24 ,23.5 ,0.00 ,0.03 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/8 23:00,-2.34 ,-1.55 ,-0.007 ,23.7 ,23.4 ,23.3 ,23.1 ,23.1 ,23.2 ,23.6 ,23.1 ,23.0 ,4.0 ,35.5 ,23.5 ,23.6 ,23.6 ,24.4 ,23.5 ,24.2 ,23.9 ,23.7 ,23.5 ,23.7 ,23.5 ,23.2 ,25.0 ,38.7 ,29.3 ,30.6 ,23.3 ,24.1 ,24.2 ,0.1430 ,22.2 ,22.2 ,3.13 ,23.5 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/9 5:00,-2.34 ,-1.55 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.1 ,23.1 ,23.3 ,23.6 ,23.2 ,23.0 ,4.0 ,35.5 ,23.5 ,23.6 ,23.6 ,24.3 ,23.5 ,24.2 ,24.0 ,23.7 ,23.5 ,23.7 ,23.5 ,23.3 ,25.0 ,38.7 ,29.3 ,30.6 ,23.3 ,24.1 ,24.5 ,0.1430 ,22.2 ,22.2 ,3.13 ,23.5 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/9 11:00,-2.34 ,-1.56 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.1 ,23.2 ,23.3 ,23.6 ,23.2 ,23.0 ,3.9 ,35.5 ,23.5 ,23.6 ,23.7 ,24.4 ,23.5 ,24.2 ,23.9 ,23.8 ,23.6 ,23.8 ,23.5 ,23.3 ,25.0 ,38.7 ,29.3 ,30.6 ,23.3 ,24.1 ,24.2 ,0.1432 ,22.3 ,22.2 ,3.13 ,23.5 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/9 17:00,-2.34 ,-1.57 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.1 ,23.2 ,23.3 ,23.6 ,23.2 ,23.1 ,4.0 ,35.5 ,23.5 ,23.6 ,23.7 ,24.4 ,23.5 ,24.3 ,24.0 ,23.8 ,23.6 ,23.8 ,23.5 ,23.3 ,25.1 ,38.7 ,29.3 ,30.7 ,23.3 ,24.2 ,24.5 ,0.1433 ,22.3 ,22.3 ,3.13 ,23.5 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/9 23:00,-2.34 ,-1.57 ,-0.007 ,23.8 ,23.4 ,23.4 ,23.2 ,23.2 ,23.3 ,23.6 ,23.3 ,23.1 ,4.0 ,35.6 ,23.5 ,23.7 ,23.7 ,24.4 ,23.5 ,24.3 ,24.0 ,23.8 ,23.6 ,23.8 ,23.6 ,23.3 ,25.1 ,38.7 ,29.4 ,30.7 ,23.4 ,24.2 ,24.4 ,0.1434 ,22.3 ,22.3 ,3.13 ,23.5 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/10 5:00,-2.34 ,-1.57 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.1 ,4.0 ,35.6 ,23.6 ,23.7 ,23.7 ,24.4 ,23.6 ,24.3 ,24.0 ,23.8 ,23.6 ,23.8 ,23.6 ,23.3 ,25.1 ,38.8 ,29.4 ,30.7 ,23.4 ,24.2 ,24.8 ,0.1434 ,22.3 ,22.3 ,3.03 ,23.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/10 11:00,-2.33 ,-1.57 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.1 ,3.9 ,35.6 ,23.6 ,23.7 ,23.7 ,24.5 ,23.6 ,24.3 ,24.1 ,23.9 ,23.7 ,23.9 ,23.6 ,23.4 ,25.1 ,38.8 ,29.5 ,30.7 ,23.5 ,24.2 ,24.5 ,0.1433 ,22.3 ,22.3 ,3.03 ,23.5 ,0.00 ,0.03 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/10 17:00,-2.33 ,-1.56 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.2 ,23.3 ,23.3 ,23.7 ,23.3 ,23.1 ,4.1 ,35.6 ,23.6 ,23.7 ,23.8 ,24.5 ,23.6 ,24.4 ,24.1 ,23.9 ,23.7 ,23.9 ,23.6 ,23.4 ,25.1 ,38.8 ,29.4 ,30.8 ,23.5 ,24.2 ,24.5 ,0.1432 ,22.3 ,22.3 ,3.03 ,23.5 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/10 23:00,-2.33 ,-1.56 ,-0.007 ,23.9 ,23.5 ,23.5 ,23.3 ,23.3 ,23.4 ,23.7 ,23.3 ,23.2 ,4.1 ,35.6 ,23.7 ,23.7 ,23.8 ,24.5 ,23.7 ,24.4 ,24.1 ,23.9 ,23.7 ,23.9 ,23.7 ,23.4 ,25.1 ,38.9 ,29.5 ,30.8 ,23.5 ,24.3 ,24.7 ,0.1432 ,22.4 ,22.3 ,3.03 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/11 5:00,-2.33 ,-1.54 ,-0.007 ,23.9 ,23.5 ,23.5 ,23.3 ,23.3 ,23.4 ,23.8 ,23.3 ,23.1 ,4.2 ,35.7 ,23.7 ,23.8 ,23.8 ,24.5 ,23.7 ,24.4 ,24.1 ,23.9 ,23.7 ,23.9 ,23.7 ,23.5 ,25.2 ,38.9 ,29.6 ,30.9 ,23.5 ,24.3 ,24.8 ,0.1430 ,22.4 ,22.4 ,3.03 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.38 ,0.38 ,""
2014/6/11 11:00,-2.33 ,-1.53 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.3 ,23.3 ,23.4 ,23.7 ,23.4 ,23.2 ,4.1 ,35.7 ,23.7 ,23.8 ,23.8 ,24.5 ,23.7 ,24.4 ,24.1 ,23.9 ,23.7 ,24.0 ,23.7 ,23.4 ,25.2 ,39.0 ,29.6 ,30.9 ,23.5 ,24.3 ,24.5 ,0.1430 ,22.4 ,22.4 ,3.03 ,24.0 ,0.00 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/11 17:00,-2.33 ,-1.51 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.3 ,23.3 ,23.5 ,23.8 ,23.4 ,23.2 ,4.2 ,35.7 ,23.7 ,23.8 ,23.8 ,24.6 ,23.7 ,24.4 ,24.1 ,23.9 ,23.7 ,23.9 ,23.7 ,23.5 ,25.2 ,39.0 ,29.6 ,30.9 ,23.6 ,24.4 ,24.9 ,0.1427 ,22.4 ,22.4 ,3.03 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/11 23:00,-2.33 ,-1.50 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.4 ,23.5 ,23.8 ,23.5 ,23.3 ,4.2 ,35.8 ,23.7 ,23.8 ,23.9 ,24.6 ,23.7 ,24.4 ,24.2 ,24.0 ,23.7 ,24.0 ,23.7 ,23.5 ,25.3 ,39.1 ,29.7 ,31.0 ,23.6 ,24.4 ,24.8 ,0.1426 ,22.5 ,22.4 ,3.03 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/12 5:00,-2.32 ,-1.47 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.4 ,23.4 ,23.5 ,23.8 ,23.5 ,23.3 ,4.2 ,35.8 ,23.7 ,23.8 ,23.9 ,24.6 ,23.7 ,24.5 ,24.2 ,24.0 ,23.8 ,24.0 ,23.8 ,23.5 ,25.3 ,39.1 ,29.7 ,31.0 ,23.6 ,24.5 ,24.7 ,0.1422 ,22.5 ,22.5 ,3.03 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.38 ,0.38 ,""
2014/6/12 11:00,-2.33 ,-1.45 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.4 ,23.5 ,23.5 ,23.9 ,23.5 ,23.3 ,4.3 ,35.9 ,23.8 ,23.9 ,23.9 ,24.6 ,23.8 ,24.5 ,24.3 ,24.0 ,23.8 ,24.0 ,23.8 ,23.5 ,25.3 ,39.2 ,29.8 ,31.1 ,23.6 ,24.5 ,24.7 ,0.1420 ,22.5 ,22.5 ,2.93 ,24.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.5 ,,,0.38 ,0.38 ,""
2014/6/12 17:00,-2.32 ,-1.40 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.4 ,23.4 ,23.5 ,23.9 ,23.5 ,23.3 ,4.6 ,35.9 ,23.8 ,23.9 ,23.9 ,24.7 ,23.8 ,24.5 ,24.2 ,24.0 ,23.8 ,24.1 ,23.8 ,23.5 ,25.3 ,39.2 ,29.8 ,31.1 ,23.7 ,24.5 ,24.8 ,0.1412 ,22.5 ,22.5 ,2.93 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,23.0 ,,,0.38 ,0.38 ,""
2014/6/12 23:00,-2.32 ,-1.37 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.5 ,23.5 ,23.5 ,23.9 ,23.5 ,23.3 ,4.2 ,35.9 ,23.8 ,23.9 ,23.9 ,24.7 ,23.8 ,24.5 ,24.3 ,24.1 ,23.9 ,24.1 ,23.8 ,23.6 ,25.3 ,39.2 ,29.8 ,31.2 ,23.7 ,24.5 ,24.7 ,0.1408 ,22.5 ,22.5 ,2.93 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/13 5:00,-2.32 ,-1.36 ,-0.007 ,24.1 ,23.7 ,23.7 ,23.5 ,23.5 ,23.6 ,23.9 ,23.5 ,23.3 ,4.1 ,36.0 ,23.8 ,23.9 ,24.0 ,24.7 ,23.8 ,24.6 ,24.3 ,24.1 ,23.9 ,24.1 ,23.9 ,23.6 ,25.4 ,39.3 ,29.9 ,31.2 ,23.7 ,24.5 ,25.0 ,0.1407 ,22.5 ,22.5 ,2.93 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/13 11:00,-2.32 ,-1.36 ,-0.007 ,24.1 ,23.8 ,23.7 ,23.5 ,23.5 ,23.6 ,23.9 ,23.6 ,23.4 ,4.0 ,36.0 ,23.9 ,24.0 ,24.0 ,24.7 ,23.8 ,24.6 ,24.3 ,24.1 ,23.9 ,24.1 ,23.9 ,23.7 ,25.4 ,39.3 ,29.9 ,31.3 ,23.7 ,24.5 ,24.8 ,0.1408 ,22.6 ,22.5 ,2.93 ,24.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/6/13 17:00,-2.32 ,-1.38 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.5 ,23.5 ,23.7 ,23.9 ,23.6 ,23.4 ,3.9 ,36.0 ,23.9 ,24.0 ,24.0 ,24.7 ,23.9 ,24.6 ,24.3 ,24.2 ,24.0 ,24.2 ,23.9 ,23.7 ,25.4 ,39.4 ,30.0 ,31.3 ,23.7 ,24.6 ,24.8 ,0.1410 ,22.6 ,22.5 ,2.93 ,24.5 ,0.00 ,0.03 ,27.99 ,-,-,0.440 ,0.030 ,21.5 ,,,0.38 ,0.38 ,""
2014/6/13 23:00,-2.33 ,-1.42 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.5 ,23.6 ,23.7 ,24.0 ,23.7 ,23.5 ,3.9 ,36.1 ,23.9 ,24.0 ,24.0 ,24.7 ,23.9 ,24.6 ,24.4 ,24.2 ,24.0 ,24.2 ,24.0 ,23.7 ,25.5 ,39.4 ,30.0 ,31.3 ,23.7 ,24.6 ,24.9 ,0.1416 ,22.6 ,22.6 ,2.83 ,25.0 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.38 ,0.38 ,""
2014/6/14 5:00,-2.33 ,-1.43 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.6 ,23.6 ,23.7 ,24.0 ,23.7 ,23.5 ,3.9 ,36.1 ,23.9 ,24.0 ,24.1 ,24.8 ,23.9 ,24.7 ,24.4 ,24.2 ,24.0 ,24.2 ,24.0 ,23.7 ,25.5 ,39.4 ,30.0 ,31.3 ,23.8 ,24.5 ,24.9 ,0.1418 ,22.6 ,22.6 ,2.83 ,25.5 ,0.00 ,0.03 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.38 ,0.38 ,""
2014/6/14 11:00,-2.33 ,-1.45 ,-0.007 ,24.2 ,23.8 ,23.8 ,23.6 ,23.6 ,23.7 ,24.0 ,23.7 ,23.5 ,4.0 ,36.1 ,24.0 ,24.1 ,24.1 ,24.8 ,23.9 ,24.7 ,24.4 ,24.2 ,24.0 ,24.2 ,24.0 ,23.7 ,25.5 ,39.4 ,30.0 ,31.3 ,23.8 ,24.5 ,24.9 ,0.1420 ,22.6 ,22.6 ,2.82 ,25.5 ,0.00 ,0.02 ,27.26 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/14 17:00,-2.33 ,-1.45 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.7 ,23.7 ,23.8 ,24.1 ,23.8 ,23.5 ,4.0 ,36.1 ,24.0 ,24.1 ,24.1 ,24.9 ,24.0 ,24.7 ,24.4 ,24.2 ,24.0 ,24.3 ,24.0 ,23.7 ,25.5 ,39.4 ,30.0 ,31.3 ,23.8 ,24.6 ,24.9 ,0.1422 ,22.6 ,22.6 ,2.82 ,25.5 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.38 ,0.38 ,""
2014/6/14 23:00,-2.33 ,-1.47 ,-0.007 ,24.3 ,23.9 ,23.9 ,23.7 ,23.7 ,23.8 ,24.1 ,23.7 ,23.5 ,4.0 ,36.1 ,24.0 ,24.1 ,24.2 ,24.9 ,24.0 ,24.7 ,24.5 ,24.3 ,24.1 ,24.3 ,24.1 ,23.8 ,25.5 ,39.5 ,30.0 ,31.4 ,23.8 ,24.6 ,25.0 ,0.1424 ,22.6 ,22.6 ,2.82 ,26.0 ,0.00 ,0.02 ,27.99 ,-,-,0.440 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/15 5:00,-2.33 ,-1.47 ,-0.007 ,24.3 ,24.0 ,23.9 ,23.7 ,23.7 ,23.8 ,24.2 ,23.8 ,23.6 ,4.1 ,36.2 ,24.1 ,24.2 ,24.2 ,24.9 ,24.0 ,24.8 ,24.5 ,24.3 ,24.1 ,24.3 ,24.1 ,23.8 ,25.5 ,39.5 ,30.0 ,31.4 ,23.9 ,24.7 ,25.0 ,0.1424 ,22.7 ,22.6 ,2.82 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/15 11:00,-2.33 ,-1.46 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.7 ,23.8 ,23.8 ,24.1 ,23.8 ,23.6 ,4.1 ,36.2 ,24.1 ,24.2 ,24.2 ,24.9 ,24.0 ,24.8 ,24.5 ,24.3 ,24.1 ,24.4 ,24.1 ,23.8 ,25.6 ,39.5 ,30.1 ,31.4 ,23.9 ,24.7 ,25.0 ,0.1424 ,22.6 ,22.6 ,2.71 ,26.0 ,0.00 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/15 17:00,-2.32 ,-1.45 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.7 ,23.7 ,23.8 ,24.1 ,23.8 ,23.6 ,4.1 ,36.2 ,24.1 ,24.2 ,24.2 ,24.9 ,24.1 ,24.8 ,24.6 ,24.3 ,24.1 ,24.4 ,24.1 ,23.9 ,25.6 ,39.5 ,30.0 ,31.4 ,23.9 ,24.8 ,25.0 ,0.1422 ,22.7 ,22.7 ,2.71 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/15 23:00,-2.32 ,-1.46 ,-0.007 ,24.4 ,24.1 ,24.0 ,23.8 ,23.8 ,23.9 ,24.2 ,23.9 ,23.7 ,4.0 ,36.2 ,24.1 ,24.2 ,24.3 ,25.0 ,24.1 ,24.9 ,24.6 ,24.4 ,24.2 ,24.4 ,24.1 ,23.9 ,25.6 ,39.5 ,30.1 ,31.4 ,24.0 ,24.8 ,25.0 ,0.1423 ,22.7 ,22.7 ,2.71 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/16 5:00,-2.33 ,-1.46 ,-0.007 ,24.4 ,24.1 ,24.1 ,23.8 ,23.8 ,23.9 ,24.2 ,23.9 ,23.7 ,4.0 ,36.3 ,24.2 ,24.3 ,24.3 ,25.0 ,24.2 ,24.9 ,24.6 ,24.5 ,24.2 ,24.5 ,24.2 ,23.9 ,25.7 ,39.6 ,30.1 ,31.4 ,24.0 ,24.8 ,25.2 ,0.1424 ,22.7 ,22.7 ,2.61 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/16 11:00,-2.32 ,-1.46 ,-0.007 ,24.4 ,24.1 ,24.1 ,23.8 ,23.9 ,23.9 ,24.3 ,23.9 ,23.7 ,4.0 ,36.3 ,24.2 ,24.3 ,24.3 ,25.1 ,24.2 ,24.9 ,24.7 ,24.5 ,24.2 ,24.5 ,24.2 ,24.0 ,25.7 ,39.5 ,30.2 ,31.5 ,24.1 ,24.8 ,25.0 ,0.1423 ,22.7 ,22.7 ,2.61 ,26.0 ,0.00 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/16 17:00,-2.32 ,-1.44 ,-0.007 ,24.5 ,24.2 ,24.1 ,23.9 ,23.9 ,24.0 ,24.3 ,24.0 ,23.8 ,4.1 ,36.3 ,24.2 ,24.3 ,24.3 ,25.1 ,24.2 ,24.9 ,24.7 ,24.5 ,24.3 ,24.5 ,24.3 ,24.0 ,25.7 ,39.6 ,30.2 ,31.5 ,24.1 ,25.0 ,25.2 ,0.1421 ,22.8 ,22.7 ,2.61 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.38 ,""
2014/6/16 23:00,-2.32 ,-1.46 ,-0.007 ,24.5 ,24.2 ,24.2 ,23.9 ,24.0 ,24.0 ,24.4 ,24.0 ,23.8 ,4.0 ,36.4 ,24.3 ,24.4 ,24.4 ,25.2 ,24.3 ,25.0 ,24.7 ,24.5 ,24.3 ,24.5 ,24.3 ,24.0 ,25.7 ,39.6 ,30.2 ,31.6 ,24.2 ,24.9 ,25.1 ,0.1423 ,22.8 ,22.8 ,2.61 ,26.0 ,0.00 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.38 ,""
2014/6/17 5:00,-2.32 ,-1.47 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.0 ,24.0 ,24.1 ,24.4 ,24.1 ,23.8 ,4.0 ,36.4 ,24.3 ,24.4 ,24.4 ,25.2 ,24.3 ,25.0 ,24.8 ,24.6 ,24.4 ,24.6 ,24.4 ,24.1 ,25.8 ,39.6 ,30.3 ,31.6 ,24.1 ,25.0 ,25.5 ,0.1423 ,22.8 ,22.8 ,2.61 ,26.0 ,0.00 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/17 11:00,-2.32 ,-1.47 ,-0.007 ,24.6 ,24.3 ,24.2 ,24.0 ,24.0 ,24.1 ,24.5 ,24.1 ,23.9 ,4.0 ,36.4 ,24.4 ,24.4 ,24.5 ,25.3 ,24.3 ,25.1 ,24.8 ,24.6 ,24.4 ,24.6 ,24.4 ,24.1 ,25.8 ,39.7 ,30.3 ,31.6 ,24.2 ,25.0 ,25.3 ,0.1423 ,22.8 ,22.8 ,2.51 ,26.0 ,0.00 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/17 17:00,-2.32 ,-1.46 ,-0.007 ,24.6 ,24.3 ,24.2 ,24.0 ,24.0 ,24.1 ,24.4 ,24.1 ,23.9 ,4.1 ,36.4 ,24.4 ,24.5 ,24.5 ,25.3 ,24.4 ,25.1 ,24.8 ,24.6 ,24.4 ,24.6 ,24.4 ,24.1 ,25.8 ,39.7 ,30.3 ,31.6 ,24.2 ,25.0 ,25.4 ,0.1420 ,22.8 ,22.8 ,2.51 ,26.0 ,0.00 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/17 23:00,-2.32 ,-1.46 ,-0.007 ,24.7 ,24.3 ,24.3 ,24.1 ,24.1 ,24.2 ,24.5 ,24.1 ,23.9 ,4.0 ,36.5 ,24.4 ,24.5 ,24.6 ,25.3 ,24.4 ,25.1 ,24.9 ,24.7 ,24.5 ,24.7 ,24.4 ,24.2 ,25.9 ,39.7 ,30.3 ,31.7 ,24.3 ,25.0 ,25.2 ,0.1421 ,22.8 ,22.8 ,2.51 ,26.0 ,0.00 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/18 5:00,-2.32 ,-1.45 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.1 ,24.1 ,24.2 ,24.6 ,24.2 ,24.0 ,4.1 ,36.5 ,24.5 ,24.5 ,24.6 ,25.4 ,24.4 ,25.2 ,24.9 ,24.7 ,24.5 ,24.7 ,24.5 ,24.2 ,25.9 ,39.7 ,30.3 ,31.7 ,24.3 ,25.0 ,25.4 ,0.1420 ,22.9 ,22.8 ,2.51 ,26.0 ,0.00 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/18 11:00,-2.32 ,-1.45 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.1 ,24.2 ,24.2 ,24.6 ,24.2 ,24.0 ,4.1 ,36.6 ,24.5 ,24.6 ,24.6 ,25.4 ,24.5 ,25.2 ,24.9 ,24.7 ,24.5 ,24.7 ,24.5 ,24.3 ,25.9 ,39.8 ,30.4 ,31.8 ,24.4 ,25.2 ,25.4 ,0.1418 ,22.9 ,22.9 ,2.51 ,26.0 ,0.00 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/18 17:00,-2.32 ,-1.43 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.2 ,24.2 ,24.6 ,24.2 ,24.0 ,4.1 ,36.6 ,24.5 ,24.6 ,24.7 ,25.4 ,24.5 ,25.3 ,25.0 ,24.7 ,24.6 ,24.8 ,24.5 ,24.3 ,26.0 ,39.8 ,30.4 ,31.8 ,24.4 ,25.2 ,25.5 ,0.1416 ,22.9 ,22.9 ,2.51 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.38 ,0.38 ,""
2014/6/18 23:00,-2.32 ,-1.43 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.2 ,24.2 ,24.3 ,24.7 ,24.3 ,24.1 ,4.1 ,36.6 ,24.5 ,24.6 ,24.7 ,25.4 ,24.5 ,25.3 ,25.0 ,24.7 ,24.6 ,24.8 ,24.6 ,24.3 ,26.0 ,39.8 ,30.4 ,31.8 ,24.4 ,25.2 ,25.5 ,0.1416 ,23.0 ,22.9 ,2.41 ,25.5 ,0.01 ,0.01 ,27.86 ,-,-,0.435 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/19 5:00,-2.32 ,-1.43 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.2 ,24.3 ,24.3 ,24.7 ,24.3 ,24.1 ,4.0 ,36.6 ,24.6 ,24.7 ,24.7 ,25.5 ,24.6 ,25.3 ,25.0 ,24.8 ,24.6 ,24.9 ,24.6 ,24.4 ,26.1 ,39.8 ,30.5 ,31.8 ,24.4 ,25.2 ,25.5 ,0.1415 ,23.0 ,23.0 ,2.41 ,25.5 ,0.01 ,0.01 ,27.86 ,-,-,0.435 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/19 11:00,-2.32 ,-1.43 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.2 ,24.3 ,24.3 ,24.7 ,24.3 ,24.1 ,4.0 ,36.7 ,24.6 ,24.7 ,24.7 ,25.5 ,24.6 ,25.3 ,25.1 ,24.9 ,24.7 ,24.9 ,24.6 ,24.4 ,26.1 ,39.9 ,30.5 ,31.9 ,24.5 ,25.3 ,25.5 ,0.1417 ,23.0 ,23.0 ,2.41 ,25.5 ,0.01 ,0.00 ,27.50 ,-,-,0.425 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/19 17:00,-2.32 ,-1.43 ,-0.007 ,24.9 ,24.6 ,24.5 ,24.3 ,24.3 ,24.4 ,24.7 ,24.4 ,24.2 ,4.0 ,36.7 ,24.7 ,24.7 ,24.8 ,25.6 ,24.6 ,25.4 ,25.1 ,24.9 ,24.7 ,24.9 ,24.7 ,24.4 ,26.1 ,39.9 ,30.5 ,31.9 ,24.5 ,25.2 ,25.5 ,0.1416 ,23.0 ,23.0 ,2.41 ,25.5 ,0.01 ,0.01 ,27.63 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/19 23:00,-2.32 ,-1.44 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.3 ,24.3 ,24.4 ,24.7 ,24.4 ,24.2 ,4.0 ,36.7 ,24.7 ,24.8 ,24.8 ,25.6 ,24.7 ,25.4 ,25.1 ,24.9 ,24.7 ,24.9 ,24.7 ,24.4 ,26.1 ,39.9 ,30.5 ,31.9 ,24.5 ,25.3 ,25.6 ,0.1417 ,23.0 ,23.0 ,2.30 ,25.5 ,0.01 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/20 5:00,-2.32 ,-1.44 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.4 ,24.4 ,24.5 ,24.8 ,24.5 ,24.2 ,3.9 ,36.7 ,24.7 ,24.8 ,24.9 ,25.6 ,24.7 ,25.4 ,25.1 ,24.9 ,24.7 ,24.9 ,24.7 ,24.5 ,26.2 ,39.9 ,30.6 ,31.9 ,24.6 ,25.4 ,25.7 ,0.1419 ,23.1 ,23.0 ,2.30 ,25.5 ,0.01 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/20 11:00,-2.32 ,-1.45 ,-0.007 ,25.0 ,24.6 ,24.6 ,24.4 ,24.4 ,24.5 ,24.8 ,24.5 ,24.3 ,4.0 ,36.7 ,24.7 ,24.8 ,24.9 ,25.6 ,24.7 ,25.5 ,25.2 ,25.0 ,24.8 ,25.0 ,24.7 ,24.5 ,26.2 ,40.0 ,30.6 ,32.0 ,24.6 ,25.5 ,25.7 ,0.1419 ,23.1 ,23.1 ,2.30 ,25.5 ,0.01 ,0.00 ,27.89 ,-,-,0.440 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/20 17:00,-2.32 ,-1.46 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.4 ,24.5 ,24.5 ,24.9 ,24.5 ,24.3 ,4.0 ,36.8 ,24.8 ,24.9 ,24.9 ,25.7 ,24.7 ,25.5 ,25.2 ,25.0 ,24.8 ,25.0 ,24.8 ,24.5 ,26.2 ,40.0 ,30.6 ,32.0 ,24.6 ,25.4 ,25.8 ,0.1420 ,23.1 ,23.1 ,2.30 ,25.5 ,0.01 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.38 ,""
2014/6/20 23:00,-2.32 ,-1.47 ,-0.007 ,25.0 ,24.7 ,24.7 ,24.5 ,24.5 ,24.6 ,24.9 ,24.5 ,24.3 ,4.0 ,36.8 ,24.8 ,24.9 ,24.9 ,25.7 ,24.8 ,25.5 ,25.3 ,25.0 ,24.8 ,25.1 ,24.8 ,24.6 ,26.2 ,40.0 ,30.7 ,32.0 ,24.7 ,25.4 ,25.8 ,0.1423 ,23.1 ,23.1 ,2.30 ,25.5 ,0.00 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.38 ,""
2014/6/21 5:00,-2.32 ,-1.48 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.5 ,24.5 ,24.6 ,24.9 ,24.5 ,24.3 ,3.9 ,36.8 ,24.8 ,24.9 ,24.9 ,25.7 ,24.8 ,25.5 ,25.3 ,25.1 ,24.9 ,25.1 ,24.8 ,24.6 ,26.3 ,40.0 ,30.7 ,32.0 ,24.7 ,25.5 ,25.7 ,0.1423 ,23.1 ,23.1 ,2.30 ,25.5 ,0.00 ,0.00 ,27.89 ,-,-,0.440 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/21 11:00,-2.32 ,-1.48 ,-0.007 ,25.1 ,24.8 ,24.7 ,24.5 ,24.5 ,24.6 ,24.9 ,24.6 ,24.4 ,4.0 ,36.8 ,24.9 ,25.0 ,25.0 ,25.8 ,24.9 ,25.6 ,25.3 ,25.1 ,24.9 ,25.1 ,24.9 ,24.6 ,26.3 ,40.0 ,30.7 ,32.1 ,24.7 ,25.4 ,25.8 ,0.1424 ,23.1 ,23.1 ,2.30 ,25.5 ,0.00 ,0.00 ,27.89 ,-,-,0.440 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/21 17:00,-2.32 ,-1.47 ,-0.007 ,25.1 ,24.8 ,24.7 ,24.5 ,24.6 ,24.6 ,24.9 ,24.6 ,24.4 ,4.1 ,36.8 ,24.9 ,25.0 ,25.0 ,25.8 ,24.9 ,25.6 ,25.3 ,25.1 ,24.9 ,25.1 ,24.9 ,24.6 ,26.3 ,40.1 ,30.7 ,32.1 ,24.7 ,25.5 ,25.8 ,0.1423 ,23.1 ,23.1 ,2.30 ,25.5 ,0.00 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/21 23:00,-2.32 ,-1.46 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.6 ,24.6 ,24.6 ,25.0 ,24.6 ,24.4 ,4.2 ,36.8 ,24.9 ,25.0 ,25.0 ,25.8 ,24.9 ,25.6 ,25.3 ,25.1 ,24.9 ,25.2 ,24.9 ,24.7 ,26.3 ,40.1 ,30.8 ,32.1 ,24.8 ,25.5 ,25.8 ,0.1422 ,23.2 ,23.2 ,2.20 ,25.5 ,0.00 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,22.4 ,,,0.38 ,0.38 ,""
2014/6/22 5:00,-2.31 ,-1.44 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.6 ,24.6 ,24.6 ,25.0 ,24.6 ,24.4 ,4.2 ,36.9 ,24.9 ,25.1 ,25.1 ,25.8 ,24.9 ,25.7 ,25.4 ,25.1 ,24.9 ,25.2 ,24.9 ,24.7 ,26.4 ,40.1 ,30.8 ,32.2 ,24.8 ,25.6 ,25.9 ,0.1420 ,23.2 ,23.2 ,2.20 ,25.5 ,0.00 ,0.00 ,27.63 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/22 11:00,-2.32 ,-1.43 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.6 ,24.6 ,24.7 ,25.1 ,24.7 ,24.5 ,4.2 ,36.9 ,24.9 ,25.1 ,25.1 ,25.9 ,24.9 ,25.7 ,25.4 ,25.2 ,25.0 ,25.2 ,24.9 ,24.7 ,26.4 ,40.1 ,30.8 ,32.2 ,24.8 ,25.7 ,25.8 ,0.1418 ,23.2 ,23.2 ,2.20 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.38 ,0.38 ,""
2014/6/22 17:00,-2.32 ,-1.41 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.5 ,4.1 ,36.9 ,25.0 ,25.1 ,25.1 ,25.9 ,25.0 ,25.7 ,25.4 ,25.1 ,25.0 ,25.3 ,24.9 ,24.7 ,26.4 ,40.1 ,30.8 ,32.2 ,24.9 ,25.7 ,25.9 ,0.1416 ,23.2 ,23.3 ,2.20 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.38 ,0.38 ,""
2014/6/22 23:00,-2.31 ,-1.40 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.5 ,4.0 ,36.9 ,25.0 ,25.1 ,25.1 ,25.9 ,25.0 ,25.7 ,25.4 ,25.2 ,25.1 ,25.3 ,25.0 ,24.7 ,26.4 ,40.2 ,30.8 ,32.2 ,24.9 ,25.7 ,25.8 ,0.1416 ,23.3 ,23.3 ,2.20 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.38 ,""
2014/6/23 5:00,-2.31 ,-1.41 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.5 ,4.0 ,36.9 ,25.0 ,25.1 ,25.1 ,25.9 ,25.0 ,25.7 ,25.5 ,25.3 ,25.1 ,25.2 ,25.0 ,24.8 ,26.4 ,40.1 ,30.9 ,32.2 ,24.9 ,25.8 ,25.9 ,0.1417 ,23.3 ,23.3 ,2.10 ,25.0 ,0.00 ,0.00 ,27.99 ,-,-,0.440 ,0.030 ,22.0 ,,,0.37 ,0.38 ,""
2014/6/23 11:00,-2.31 ,-1.41 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.7 ,24.7 ,24.7 ,25.1 ,24.7 ,24.6 ,4.0 ,37.0 ,25.1 ,25.2 ,25.2 ,26.0 ,25.1 ,25.8 ,25.5 ,25.3 ,25.0 ,25.3 ,25.1 ,24.8 ,26.4 ,40.1 ,30.9 ,32.2 ,24.9 ,25.8 ,25.9 ,0.1416 ,23.3 ,23.3 ,3.23 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.38 ,""
2014/6/23 17:00,-2.31 ,-1.40 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.7 ,24.7 ,24.8 ,25.1 ,24.8 ,24.6 ,4.0 ,36.9 ,25.1 ,25.2 ,25.2 ,26.0 ,25.0 ,25.8 ,25.5 ,25.3 ,25.1 ,25.2 ,25.1 ,24.9 ,26.4 ,40.2 ,30.9 ,32.2 ,24.9 ,25.7 ,25.9 ,0.1416 ,23.3 ,23.3 ,4.27 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.38 ,""
2014/6/23 23:00,-2.31 ,-1.41 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.7 ,24.7 ,24.8 ,25.2 ,24.8 ,24.6 ,4.0 ,36.9 ,25.0 ,25.1 ,25.2 ,26.0 ,25.0 ,25.8 ,25.6 ,25.3 ,25.1 ,25.3 ,25.1 ,24.9 ,26.5 ,40.3 ,30.9 ,32.2 ,24.9 ,25.7 ,26.0 ,0.1417 ,23.3 ,23.3 ,4.27 ,25.0 ,0.00 ,0.00 ,27.99 ,-,-,0.440 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/24 5:00,-2.31 ,-1.41 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.7 ,24.8 ,24.8 ,25.2 ,24.8 ,24.6 ,3.9 ,37.0 ,25.1 ,25.2 ,25.2 ,26.0 ,25.1 ,25.8 ,25.6 ,25.3 ,25.1 ,25.3 ,25.1 ,24.9 ,26.5 ,40.3 ,31.0 ,32.3 ,25.0 ,25.8 ,26.0 ,0.1418 ,23.4 ,23.4 ,4.27 ,25.5 ,0.00 ,0.00 ,27.99 ,-,-,0.440 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/24 11:00,-2.31 ,-1.41 ,-0.007 ,25.4 ,25.0 ,25.0 ,24.8 ,24.8 ,24.9 ,25.2 ,24.8 ,24.7 ,4.0 ,37.0 ,25.1 ,25.2 ,25.3 ,26.0 ,25.1 ,25.9 ,25.6 ,25.4 ,25.1 ,25.4 ,25.1 ,24.9 ,26.4 ,40.3 ,31.1 ,32.3 ,25.0 ,25.8 ,26.4 ,0.1418 ,23.4 ,23.4 ,4.27 ,25.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.38 ,""
2014/6/24 17:00,-2.31 ,-1.41 ,-0.007 ,25.4 ,25.1 ,25.0 ,24.8 ,24.8 ,24.9 ,25.3 ,24.9 ,24.7 ,4.0 ,37.1 ,25.1 ,25.3 ,25.3 ,26.1 ,25.1 ,25.9 ,25.6 ,25.4 ,25.2 ,25.4 ,25.1 ,24.9 ,26.5 ,40.3 ,31.0 ,32.4 ,25.0 ,25.8 ,26.2 ,0.1417 ,23.4 ,23.4 ,4.27 ,25.5 ,0.01 ,0.00 ,27.99 ,-,-,0.440 ,0.030 ,22.0 ,,,0.38 ,0.38 ,""
2014/6/24 23:00,-2.31 ,-1.42 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.8 ,24.8 ,24.9 ,25.3 ,24.9 ,24.7 ,3.9 ,37.1 ,25.1 ,25.3 ,25.3 ,26.1 ,25.1 ,25.9 ,25.6 ,25.4 ,25.2 ,25.4 ,25.2 ,24.9 ,26.6 ,40.4 ,31.1 ,32.4 ,25.1 ,25.8 ,26.1 ,0.1418 ,23.5 ,23.5 ,4.27 ,25.5 ,0.01 ,0.00 ,27.99 ,-,-,0.440 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/25 5:00,-2.31 ,-1.44 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,24.9 ,24.9 ,25.3 ,24.9 ,24.7 ,3.9 ,37.1 ,25.2 ,25.3 ,25.3 ,26.1 ,25.2 ,25.9 ,25.6 ,25.3 ,25.3 ,25.4 ,25.2 ,25.0 ,26.6 ,40.4 ,31.1 ,32.4 ,25.1 ,25.9 ,26.2 ,0.1420 ,23.5 ,23.5 ,4.27 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/25 11:00,-2.31 ,-1.45 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,24.9 ,24.9 ,25.3 ,24.9 ,24.7 ,3.9 ,37.2 ,25.2 ,25.3 ,25.3 ,26.1 ,25.2 ,26.0 ,25.6 ,25.5 ,25.3 ,25.4 ,25.2 ,25.0 ,26.6 ,40.4 ,31.1 ,32.5 ,25.1 ,25.9 ,26.2 ,0.1421 ,23.5 ,23.5 ,4.16 ,25.5 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.38 ,0.38 ,""
2014/6/25 17:00,-2.31 ,-1.45 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,24.9 ,25.0 ,25.3 ,25.0 ,24.7 ,4.0 ,37.2 ,25.3 ,25.3 ,25.4 ,26.1 ,25.2 ,26.0 ,25.7 ,25.5 ,25.3 ,25.5 ,25.3 ,25.0 ,26.5 ,40.5 ,31.3 ,32.5 ,25.1 ,25.9 ,26.1 ,0.1421 ,23.5 ,23.5 ,4.16 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.37 ,""
2014/6/25 23:00,-2.31 ,-1.45 ,-0.007 ,25.5 ,25.2 ,25.1 ,24.9 ,24.9 ,25.0 ,25.4 ,25.0 ,24.8 ,3.9 ,37.2 ,25.3 ,25.4 ,25.4 ,26.2 ,25.3 ,26.0 ,25.7 ,25.5 ,25.3 ,25.5 ,25.3 ,25.0 ,26.6 ,40.4 ,31.2 ,32.6 ,25.1 ,26.0 ,26.2 ,0.1423 ,23.5 ,23.5 ,4.16 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.37 ,""
2014/6/26 5:00,-2.31 ,-1.46 ,-0.007 ,25.5 ,25.2 ,25.1 ,24.9 ,24.9 ,25.0 ,25.4 ,25.0 ,24.8 ,4.0 ,37.2 ,25.3 ,25.4 ,25.4 ,26.2 ,25.3 ,26.0 ,25.7 ,25.5 ,25.4 ,25.5 ,25.3 ,25.1 ,26.7 ,40.6 ,31.3 ,32.6 ,25.1 ,26.0 ,26.2 ,0.1424 ,23.5 ,23.5 ,4.16 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.37 ,""
2014/6/26 11:00,-2.31 ,-1.46 ,-0.007 ,25.5 ,25.2 ,25.2 ,24.9 ,24.9 ,25.0 ,25.4 ,25.0 ,24.8 ,3.9 ,37.2 ,25.3 ,25.4 ,25.4 ,26.2 ,25.3 ,26.0 ,25.7 ,25.5 ,25.3 ,25.5 ,25.3 ,25.1 ,26.6 ,40.5 ,31.3 ,32.6 ,25.2 ,26.0 ,26.2 ,0.1424 ,23.6 ,23.5 ,4.16 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.38 ,0.37 ,""
2014/6/26 17:00,-2.31 ,-1.45 ,-0.006 ,25.5 ,25.2 ,25.2 ,24.9 ,25.0 ,25.1 ,25.4 ,25.1 ,24.9 ,4.0 ,37.3 ,25.3 ,25.4 ,25.4 ,26.2 ,25.3 ,26.0 ,25.9 ,25.6 ,25.4 ,25.6 ,25.4 ,25.1 ,26.7 ,40.6 ,31.3 ,32.6 ,25.2 ,25.8 ,26.4 ,0.1421 ,23.6 ,23.6 ,4.37 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.37 ,""
2014/6/26 23:00,-2.31 ,-1.45 ,-0.006 ,25.6 ,25.3 ,25.2 ,25.0 ,25.0 ,25.1 ,25.4 ,25.1 ,24.9 ,4.0 ,37.3 ,25.3 ,25.5 ,25.5 ,26.2 ,25.3 ,26.1 ,25.8 ,25.5 ,25.4 ,25.6 ,25.4 ,25.1 ,26.6 ,40.6 ,31.3 ,32.7 ,25.3 ,26.0 ,26.3 ,0.1421 ,23.6 ,23.6 ,4.37 ,25.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.38 ,0.37 ,""
2014/6/27 5:00,-2.31 ,-1.45 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.0 ,25.0 ,25.1 ,25.5 ,25.1 ,24.9 ,4.0 ,37.3 ,25.3 ,25.5 ,25.5 ,26.3 ,25.3 ,26.1 ,25.8 ,25.6 ,25.4 ,25.6 ,25.4 ,25.1 ,26.7 ,40.7 ,31.4 ,32.7 ,25.3 ,26.1 ,26.3 ,0.1421 ,23.6 ,23.6 ,4.37 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.38 ,0.37 ,""
2014/6/27 11:00,-2.31 ,-1.45 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.1 ,25.1 ,25.5 ,25.1 ,24.9 ,4.0 ,37.4 ,25.4 ,25.5 ,25.5 ,26.3 ,25.4 ,26.1 ,25.8 ,25.6 ,25.4 ,25.7 ,25.4 ,25.2 ,26.7 ,40.7 ,31.4 ,32.7 ,25.3 ,26.0 ,26.2 ,0.1421 ,23.6 ,23.6 ,4.37 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/6/27 17:00,-2.31 ,-1.43 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.1 ,25.1 ,25.5 ,25.1 ,24.9 ,4.0 ,37.4 ,25.4 ,25.5 ,25.5 ,26.3 ,25.4 ,26.1 ,25.9 ,25.6 ,25.4 ,25.7 ,25.4 ,25.2 ,26.7 ,40.8 ,31.4 ,32.8 ,25.3 ,26.1 ,26.4 ,0.1419 ,23.6 ,23.6 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/6/27 23:00,-2.31 ,-1.43 ,-0.006 ,25.7 ,25.3 ,25.3 ,25.1 ,25.1 ,25.2 ,25.5 ,25.1 ,24.9 ,4.0 ,37.4 ,25.4 ,25.5 ,25.6 ,26.4 ,25.4 ,26.2 ,25.9 ,25.7 ,25.5 ,25.7 ,25.4 ,25.3 ,26.8 ,40.8 ,31.4 ,32.8 ,25.3 ,26.1 ,26.4 ,0.1420 ,23.6 ,23.6 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/6/28 5:00,-2.31 ,-1.42 ,-0.006 ,25.7 ,25.4 ,25.3 ,25.1 ,25.1 ,25.2 ,25.6 ,25.2 ,25.0 ,4.0 ,37.5 ,25.5 ,25.6 ,25.6 ,26.4 ,25.5 ,26.2 ,25.9 ,25.7 ,25.5 ,25.7 ,25.5 ,25.3 ,26.8 ,40.8 ,31.5 ,32.8 ,25.4 ,26.2 ,26.5 ,0.1417 ,23.7 ,23.7 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/6/28 11:00,-2.31 ,-1.41 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.1 ,25.2 ,25.3 ,25.6 ,25.2 ,25.0 ,4.1 ,37.5 ,25.5 ,25.6 ,25.6 ,26.4 ,25.5 ,26.2 ,26.0 ,25.8 ,25.5 ,25.8 ,25.4 ,25.3 ,26.8 ,40.9 ,31.5 ,32.9 ,25.4 ,26.3 ,26.5 ,0.1417 ,23.7 ,23.7 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/6/28 17:00,-2.31 ,-1.39 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.2 ,25.2 ,25.3 ,25.6 ,25.3 ,25.0 ,4.1 ,37.5 ,25.5 ,25.6 ,25.6 ,26.4 ,25.5 ,26.2 ,26.0 ,25.8 ,25.5 ,25.8 ,25.5 ,25.3 ,26.8 ,40.9 ,31.5 ,32.9 ,25.4 ,26.3 ,26.6 ,0.1413 ,23.7 ,23.7 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/6/28 23:00,-2.31 ,-1.38 ,-0.006 ,25.8 ,25.4 ,25.4 ,25.2 ,25.2 ,25.3 ,25.7 ,25.3 ,25.1 ,4.1 ,37.6 ,25.5 ,25.7 ,25.7 ,26.4 ,25.5 ,26.3 ,26.0 ,25.8 ,25.6 ,25.7 ,25.6 ,25.3 ,26.9 ,40.9 ,31.6 ,32.9 ,25.5 ,26.3 ,26.5 ,0.1412 ,23.7 ,23.7 ,4.37 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/6/29 5:00,-2.31 ,-1.36 ,-0.006 ,25.8 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.7 ,25.3 ,25.1 ,4.2 ,37.6 ,25.6 ,25.7 ,25.7 ,26.5 ,25.6 ,26.3 ,26.0 ,25.8 ,25.7 ,25.8 ,25.6 ,25.3 ,26.9 ,41.0 ,31.6 ,32.9 ,25.4 ,26.3 ,26.8 ,0.1409 ,23.8 ,23.8 ,4.37 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.37 ,0.37 ,""
2014/6/29 11:00,-2.31 ,-1.35 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.2 ,25.3 ,25.3 ,25.7 ,25.3 ,25.1 ,4.1 ,37.6 ,25.6 ,25.7 ,25.7 ,26.5 ,25.6 ,26.3 ,26.0 ,25.9 ,25.6 ,25.8 ,25.6 ,25.3 ,26.9 ,41.0 ,31.6 ,32.9 ,25.5 ,26.3 ,26.8 ,0.1409 ,23.8 ,23.8 ,4.37 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/6/29 17:00,-2.30 ,-1.35 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.3 ,25.3 ,25.3 ,25.7 ,25.3 ,25.1 ,3.9 ,37.6 ,25.6 ,25.7 ,25.8 ,26.5 ,25.6 ,26.4 ,26.1 ,25.9 ,25.6 ,25.8 ,25.6 ,25.4 ,26.9 ,41.0 ,31.6 ,33.0 ,25.5 ,26.3 ,26.6 ,0.1408 ,23.8 ,23.8 ,4.37 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/6/29 23:00,-2.31 ,-1.37 ,-0.006 ,25.9 ,25.5 ,25.5 ,25.3 ,25.3 ,25.4 ,25.7 ,25.3 ,25.1 ,3.8 ,37.6 ,25.6 ,25.7 ,25.8 ,26.6 ,25.6 ,26.4 ,26.1 ,25.9 ,25.6 ,25.9 ,25.7 ,25.4 ,26.9 ,41.0 ,31.7 ,33.0 ,25.6 ,26.3 ,26.7 ,0.1411 ,23.8 ,23.8 ,4.27 ,26.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/6/30 5:00,-2.31 ,-1.39 ,-0.006 ,25.9 ,25.6 ,25.5 ,25.3 ,25.3 ,25.4 ,25.8 ,25.3 ,25.2 ,3.8 ,37.6 ,25.6 ,25.7 ,25.8 ,26.6 ,25.6 ,26.4 ,26.1 ,25.9 ,25.7 ,25.9 ,25.7 ,25.3 ,26.9 ,41.0 ,31.7 ,33.0 ,25.6 ,26.4 ,26.6 ,0.1414 ,23.8 ,23.8 ,4.27 ,26.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/6/30 11:00,-2.31 ,-1.41 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.3 ,25.3 ,25.4 ,25.8 ,25.4 ,25.2 ,3.9 ,37.7 ,25.7 ,25.8 ,25.8 ,26.6 ,25.7 ,26.4 ,26.2 ,25.9 ,25.7 ,25.9 ,25.7 ,25.5 ,27.0 ,41.1 ,31.7 ,33.1 ,25.6 ,26.4 ,26.6 ,0.1415 ,23.8 ,23.8 ,4.27 ,26.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/6/30 17:00,-2.31 ,-1.41 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.3 ,25.4 ,25.4 ,25.8 ,25.4 ,25.2 ,4.0 ,37.7 ,25.7 ,25.8 ,25.8 ,26.6 ,25.7 ,26.4 ,26.1 ,26.0 ,25.7 ,26.0 ,25.7 ,25.5 ,26.9 ,41.1 ,31.7 ,33.1 ,25.6 ,26.3 ,26.5 ,0.1415 ,23.9 ,23.8 ,4.27 ,26.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/6/30 23:00,-2.31 ,-1.41 ,-0.006 ,26.0 ,25.6 ,25.6 ,25.3 ,25.4 ,25.5 ,25.8 ,25.4 ,25.2 ,4.0 ,37.7 ,25.7 ,25.8 ,25.9 ,26.6 ,25.7 ,26.4 ,26.2 ,26.0 ,25.8 ,25.9 ,25.7 ,25.5 ,27.1 ,41.1 ,31.7 ,33.1 ,25.6 ,26.5 ,26.8 ,0.1417 ,23.9 ,23.9 ,4.27 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/1 5:00,-2.31 ,-1.41 ,-0.006 ,26.0 ,25.6 ,25.6 ,25.4 ,25.4 ,25.5 ,25.9 ,25.4 ,25.3 ,3.9 ,37.7 ,25.7 ,25.8 ,25.9 ,26.6 ,25.7 ,26.4 ,26.2 ,26.0 ,25.8 ,26.1 ,25.8 ,25.5 ,27.0 ,41.2 ,31.8 ,33.1 ,25.7 ,26.4 ,26.8 ,0.1416 ,23.9 ,23.9 ,4.27 ,26.0 ,0.01 ,0.01 ,27.99 ,-,-,0.440 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/1 11:00,-2.31 ,-1.42 ,-0.006 ,26.0 ,25.7 ,25.6 ,25.4 ,25.4 ,25.5 ,25.9 ,25.5 ,25.3 ,3.9 ,37.8 ,25.8 ,25.9 ,25.9 ,26.7 ,25.8 ,26.5 ,26.2 ,26.0 ,25.8 ,26.0 ,25.8 ,25.5 ,27.0 ,41.2 ,31.8 ,33.1 ,25.7 ,26.5 ,26.8 ,0.1417 ,23.9 ,23.9 ,4.16 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/1 17:00,-2.31 ,-1.41 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.4 ,25.4 ,25.5 ,25.9 ,25.5 ,25.3 ,3.9 ,37.8 ,25.8 ,25.9 ,25.9 ,26.7 ,25.8 ,26.5 ,26.2 ,26.0 ,25.8 ,26.0 ,25.8 ,25.5 ,27.0 ,41.2 ,31.8 ,33.2 ,25.7 ,26.4 ,26.8 ,0.1417 ,23.9 ,23.9 ,4.16 ,26.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/1 23:00,-2.31 ,-1.42 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.4 ,25.5 ,25.6 ,25.9 ,25.5 ,25.3 ,3.9 ,37.8 ,25.8 ,25.9 ,26.0 ,26.7 ,25.8 ,26.5 ,26.3 ,26.1 ,25.9 ,26.1 ,25.8 ,25.5 ,27.0 ,41.2 ,31.9 ,33.2 ,25.7 ,26.5 ,26.7 ,0.1420 ,24.0 ,23.9 ,4.16 ,26.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/2 5:00,-2.31 ,-1.42 ,-0.006 ,26.1 ,25.7 ,25.7 ,25.5 ,25.5 ,25.6 ,25.9 ,25.5 ,25.3 ,3.9 ,37.9 ,25.8 ,25.9 ,26.0 ,26.7 ,25.8 ,26.6 ,26.3 ,26.1 ,25.9 ,26.1 ,25.9 ,25.6 ,27.1 ,41.4 ,31.9 ,33.2 ,25.8 ,26.5 ,27.0 ,0.1419 ,24.0 ,24.0 ,4.17 ,26.5 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/2 11:00,-2.31 ,-1.43 ,-0.006 ,26.1 ,25.7 ,25.7 ,25.5 ,25.5 ,25.6 ,25.9 ,25.6 ,25.4 ,3.9 ,37.9 ,25.9 ,26.0 ,26.0 ,26.8 ,25.9 ,26.6 ,26.3 ,26.1 ,25.9 ,26.1 ,25.9 ,25.6 ,27.1 ,41.3 ,31.9 ,33.2 ,25.8 ,26.5 ,26.8 ,0.1420 ,24.0 ,24.0 ,4.17 ,26.5 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/2 17:00,-2.30 ,-1.41 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.5 ,25.6 ,25.6 ,26.0 ,25.7 ,25.4 ,4.0 ,37.9 ,25.9 ,26.0 ,26.0 ,26.8 ,25.9 ,26.6 ,26.4 ,26.2 ,25.9 ,26.2 ,25.9 ,25.7 ,27.0 ,41.4 ,31.9 ,33.2 ,25.8 ,26.5 ,26.8 ,0.1418 ,24.0 ,24.0 ,4.17 ,26.5 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/2 23:00,-2.30 ,-1.41 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.5 ,25.6 ,25.6 ,26.0 ,25.6 ,25.4 ,4.0 ,37.9 ,25.9 ,26.0 ,26.1 ,26.8 ,25.9 ,26.6 ,26.4 ,26.2 ,26.0 ,26.2 ,25.9 ,25.7 ,27.0 ,41.4 ,31.9 ,33.3 ,25.8 ,26.6 ,26.8 ,0.1417 ,24.0 ,24.0 ,4.17 ,26.5 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/3 5:00,-2.31 ,-1.40 ,-0.006 ,26.2 ,25.8 ,25.8 ,25.6 ,25.6 ,25.7 ,26.0 ,25.6 ,25.4 ,4.0 ,37.9 ,25.9 ,26.0 ,26.1 ,26.8 ,25.9 ,26.6 ,26.4 ,26.2 ,25.9 ,26.3 ,25.9 ,25.7 ,27.1 ,41.4 ,32.0 ,33.3 ,25.9 ,26.7 ,27.2 ,0.1417 ,24.0 ,24.0 ,4.17 ,27.0 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/7/3 11:00,-2.31 ,-1.39 ,-0.006 ,26.2 ,25.9 ,25.8 ,25.6 ,25.6 ,25.7 ,26.1 ,25.7 ,25.5 ,4.0 ,38.0 ,26.0 ,26.1 ,26.1 ,26.9 ,26.0 ,26.7 ,26.4 ,26.2 ,26.0 ,26.2 ,26.0 ,25.7 ,27.1 ,41.4 ,32.0 ,33.3 ,25.9 ,26.6 ,26.9 ,0.1415 ,24.1 ,24.0 ,4.07 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/7/3 17:00,-2.30 ,-1.37 ,-0.006 ,26.2 ,25.9 ,25.8 ,25.6 ,25.6 ,25.7 ,26.1 ,25.7 ,25.5 ,4.0 ,38.0 ,26.0 ,26.1 ,26.1 ,26.9 ,26.0 ,26.7 ,26.4 ,26.3 ,26.1 ,26.3 ,26.0 ,25.8 ,27.1 ,41.4 ,32.0 ,33.4 ,25.9 ,26.7 ,27.0 ,0.1413 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/3 23:00,-2.30 ,-1.37 ,-0.006 ,26.3 ,25.9 ,25.9 ,25.7 ,25.7 ,25.8 ,26.1 ,25.7 ,25.5 ,4.0 ,38.0 ,26.0 ,26.1 ,26.1 ,26.9 ,26.0 ,26.7 ,26.5 ,26.3 ,26.1 ,26.3 ,26.0 ,25.8 ,27.0 ,41.5 ,32.1 ,33.4 ,25.9 ,26.6 ,27.0 ,0.1413 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/4 5:00,-2.30 ,-1.36 ,-0.006 ,26.3 ,25.9 ,25.9 ,25.7 ,25.7 ,25.8 ,26.1 ,25.7 ,25.6 ,4.0 ,38.1 ,26.0 ,26.1 ,26.2 ,27.0 ,26.0 ,26.7 ,26.5 ,26.3 ,26.1 ,26.3 ,26.0 ,25.8 ,27.1 ,41.5 ,32.1 ,33.5 ,26.0 ,26.8 ,27.0 ,0.1412 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/4 11:00,-2.30 ,-1.36 ,-0.006 ,26.3 ,26.0 ,25.9 ,25.7 ,25.7 ,25.8 ,26.2 ,25.8 ,25.6 ,3.9 ,38.1 ,26.1 ,26.2 ,26.2 ,27.0 ,26.1 ,26.8 ,26.5 ,26.4 ,26.1 ,26.3 ,26.1 ,25.8 ,27.1 ,41.5 ,32.1 ,33.5 ,26.0 ,26.8 ,27.1 ,0.1412 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/4 17:00,-2.30 ,-1.36 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.7 ,25.8 ,25.8 ,26.2 ,25.8 ,25.6 ,3.9 ,38.1 ,26.1 ,26.2 ,26.2 ,27.0 ,26.1 ,26.8 ,26.4 ,26.4 ,26.2 ,26.4 ,26.1 ,25.8 ,27.1 ,41.5 ,32.2 ,33.5 ,26.0 ,26.8 ,26.9 ,0.1412 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/4 23:00,-2.30 ,-1.37 ,-0.006 ,26.4 ,26.0 ,26.0 ,25.7 ,25.8 ,25.9 ,26.2 ,25.8 ,25.6 ,3.9 ,38.2 ,26.1 ,26.2 ,26.2 ,27.0 ,26.1 ,26.8 ,26.6 ,26.4 ,26.2 ,26.4 ,26.1 ,25.9 ,27.1 ,41.7 ,32.2 ,33.6 ,26.0 ,26.8 ,27.1 ,0.1413 ,24.1 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/5 5:00,-2.30 ,-1.37 ,-0.006 ,26.4 ,26.0 ,26.0 ,25.8 ,25.8 ,25.9 ,26.2 ,25.9 ,25.7 ,3.9 ,38.2 ,26.1 ,26.2 ,26.3 ,27.0 ,26.1 ,26.8 ,26.6 ,26.4 ,26.2 ,26.4 ,26.1 ,25.9 ,27.1 ,41.7 ,32.2 ,33.6 ,26.1 ,26.8 ,27.2 ,0.1414 ,24.2 ,24.1 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/5 11:00,-2.30 ,-1.39 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.8 ,25.8 ,25.9 ,26.3 ,25.9 ,25.7 ,3.9 ,38.2 ,26.2 ,26.3 ,26.3 ,27.1 ,26.1 ,26.9 ,26.6 ,26.4 ,26.2 ,26.4 ,26.2 ,25.9 ,27.1 ,41.7 ,32.2 ,33.6 ,26.1 ,26.8 ,27.1 ,0.1415 ,24.2 ,24.2 ,4.48 ,27.0 ,0.02 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/5 17:00,-2.30 ,-1.39 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.8 ,25.9 ,25.9 ,26.3 ,25.9 ,25.7 ,3.9 ,38.2 ,26.2 ,26.3 ,26.3 ,27.1 ,26.2 ,26.9 ,26.6 ,26.4 ,26.2 ,26.4 ,26.2 ,26.0 ,27.1 ,41.7 ,32.2 ,33.6 ,26.1 ,26.8 ,27.1 ,0.1416 ,24.2 ,24.2 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/5 23:00,-2.30 ,-1.40 ,-0.006 ,26.5 ,26.1 ,26.1 ,25.9 ,25.9 ,26.0 ,26.3 ,26.0 ,25.7 ,3.9 ,38.3 ,26.2 ,26.3 ,26.4 ,27.1 ,26.2 ,26.9 ,26.7 ,26.5 ,26.3 ,26.4 ,26.2 ,26.0 ,27.1 ,41.7 ,32.3 ,33.6 ,26.1 ,27.0 ,27.2 ,0.1417 ,24.2 ,24.2 ,4.48 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/6 5:00,-2.30 ,-1.40 ,-0.006 ,26.5 ,26.1 ,26.1 ,25.9 ,25.9 ,26.0 ,26.3 ,25.9 ,25.8 ,3.9 ,38.3 ,26.2 ,26.3 ,26.4 ,27.2 ,26.2 ,27.0 ,26.7 ,26.5 ,26.3 ,26.4 ,26.3 ,26.0 ,27.1 ,41.8 ,32.3 ,33.7 ,26.2 ,26.8 ,27.2 ,0.1418 ,24.2 ,24.2 ,4.38 ,27.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/6 11:00,-2.30 ,-1.39 ,-0.006 ,26.5 ,26.2 ,26.2 ,25.9 ,25.9 ,26.0 ,26.4 ,26.0 ,25.8 ,4.0 ,38.3 ,26.3 ,26.4 ,26.4 ,27.2 ,26.3 ,27.0 ,26.7 ,26.5 ,26.2 ,26.5 ,26.3 ,26.0 ,27.1 ,41.8 ,32.3 ,33.6 ,26.2 ,26.9 ,27.1 ,0.1417 ,24.3 ,24.3 ,4.38 ,27.0 ,0.02 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/6 17:00,-2.30 ,-1.38 ,-0.006 ,26.5 ,26.2 ,26.2 ,25.9 ,26.0 ,26.0 ,26.4 ,26.0 ,25.8 ,4.0 ,38.4 ,26.3 ,26.4 ,26.4 ,27.2 ,26.3 ,27.0 ,26.7 ,26.4 ,26.4 ,26.5 ,26.3 ,26.0 ,27.0 ,41.8 ,32.3 ,33.6 ,26.2 ,26.9 ,27.2 ,0.1415 ,24.3 ,24.3 ,4.38 ,27.0 ,0.02 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/6 23:00,-2.30 ,-1.38 ,-0.006 ,26.5 ,26.2 ,26.2 ,25.9 ,26.0 ,26.0 ,26.4 ,26.0 ,25.8 ,4.0 ,38.4 ,26.3 ,26.4 ,26.4 ,27.2 ,26.3 ,27.0 ,26.7 ,26.6 ,26.3 ,26.5 ,26.3 ,26.1 ,26.9 ,41.8 ,32.4 ,33.7 ,26.2 ,26.9 ,27.1 ,0.1415 ,24.3 ,24.3 ,4.38 ,27.0 ,0.02 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/7 5:00,-2.30 ,-1.37 ,-0.006 ,26.6 ,26.2 ,26.2 ,26.0 ,26.0 ,26.1 ,26.4 ,26.0 ,25.8 ,4.0 ,38.5 ,26.4 ,26.4 ,26.5 ,27.3 ,26.3 ,27.1 ,26.7 ,26.6 ,26.4 ,26.6 ,26.4 ,26.1 ,26.9 ,41.9 ,32.4 ,33.7 ,26.3 ,27.0 ,27.5 ,0.1414 ,24.4 ,24.3 ,4.38 ,27.0 ,0.02 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/7 11:00,-2.30 ,-1.37 ,-0.006 ,26.6 ,26.2 ,26.2 ,26.0 ,26.0 ,26.1 ,26.4 ,26.1 ,25.8 ,4.0 ,38.5 ,26.3 ,26.4 ,26.5 ,27.3 ,26.3 ,27.1 ,26.8 ,26.6 ,26.4 ,26.6 ,26.3 ,26.1 ,26.5 ,41.9 ,32.4 ,33.8 ,26.3 ,26.9 ,27.1 ,0.1413 ,24.4 ,24.4 ,4.38 ,27.0 ,0.02 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/7 17:00,-2.30 ,-1.35 ,-0.006 ,26.6 ,26.3 ,26.2 ,26.0 ,26.0 ,26.1 ,26.4 ,26.1 ,25.9 ,4.1 ,38.6 ,26.4 ,26.4 ,26.5 ,27.3 ,26.3 ,27.1 ,26.8 ,26.6 ,26.4 ,26.6 ,26.4 ,26.1 ,26.6 ,41.9 ,32.4 ,33.8 ,26.3 ,27.1 ,27.3 ,0.1411 ,24.4 ,24.4 ,4.38 ,27.0 ,0.02 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/7/7 23:00,-2.30 ,-1.35 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.0 ,26.1 ,26.1 ,26.5 ,26.1 ,25.9 ,4.0 ,38.6 ,26.4 ,26.4 ,26.5 ,27.3 ,26.4 ,27.1 ,26.8 ,26.6 ,26.4 ,26.6 ,26.4 ,26.2 ,26.6 ,42.0 ,32.5 ,33.8 ,26.3 ,27.0 ,27.2 ,0.1412 ,24.4 ,24.4 ,4.38 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/8 5:00,-2.30 ,-1.35 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.0 ,26.1 ,26.1 ,26.5 ,26.1 ,25.9 ,3.9 ,38.6 ,26.4 ,26.5 ,26.5 ,27.3 ,26.4 ,27.1 ,26.9 ,26.7 ,26.5 ,26.7 ,26.4 ,26.2 ,26.6 ,42.0 ,32.5 ,33.8 ,26.3 ,27.1 ,27.5 ,0.1412 ,24.4 ,24.4 ,4.38 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/8 11:00,-2.30 ,-1.38 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.1 ,26.1 ,26.1 ,26.5 ,26.2 ,25.9 ,3.8 ,38.6 ,26.4 ,26.5 ,26.6 ,27.4 ,26.4 ,27.2 ,26.9 ,26.7 ,26.4 ,26.6 ,26.4 ,26.2 ,26.6 ,42.0 ,32.5 ,33.8 ,26.4 ,27.1 ,27.2 ,0.1417 ,24.4 ,24.4 ,4.38 ,27.0 ,0.01 ,0.00 ,27.60 ,-,-,0.425 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/8 17:00,-2.30 ,-1.38 ,-0.006 ,26.7 ,26.4 ,26.3 ,26.1 ,26.1 ,26.2 ,26.5 ,26.1 ,26.0 ,4.0 ,38.6 ,26.4 ,26.6 ,26.6 ,27.4 ,26.4 ,27.2 ,26.9 ,26.7 ,26.4 ,26.7 ,26.4 ,26.2 ,26.6 ,42.0 ,32.5 ,33.8 ,26.4 ,27.2 ,27.4 ,0.1417 ,24.4 ,24.4 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/8 23:00,-2.30 ,-1.39 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.1 ,26.1 ,26.2 ,26.6 ,26.2 ,26.0 ,3.9 ,38.6 ,26.5 ,26.6 ,26.6 ,27.4 ,26.4 ,27.2 ,26.9 ,26.7 ,26.5 ,26.7 ,26.4 ,26.2 ,26.6 ,41.9 ,32.5 ,33.8 ,26.4 ,27.1 ,27.4 ,0.1418 ,24.5 ,24.4 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/9 5:00,-2.30 ,-1.38 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.1 ,26.1 ,26.2 ,26.6 ,26.2 ,26.0 ,4.0 ,38.7 ,26.5 ,26.6 ,26.6 ,27.4 ,26.5 ,27.2 ,27.0 ,26.7 ,26.5 ,26.7 ,26.5 ,26.3 ,26.7 ,42.0 ,32.5 ,33.9 ,26.4 ,27.2 ,27.4 ,0.1418 ,24.5 ,24.5 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/7/9 11:00,-2.30 ,-1.37 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.0 ,4.2 ,38.7 ,26.5 ,26.6 ,26.6 ,27.4 ,26.5 ,27.2 ,27.0 ,26.7 ,26.6 ,26.7 ,26.5 ,26.3 ,26.7 ,42.0 ,32.5 ,33.9 ,26.5 ,27.2 ,27.5 ,0.1416 ,24.5 ,24.5 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.37 ,0.37 ,""
2014/7/9 17:00,-2.30 ,-1.35 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.3 ,26.6 ,26.2 ,26.0 ,4.3 ,38.7 ,26.5 ,26.6 ,26.7 ,27.5 ,26.5 ,27.3 ,27.0 ,26.8 ,26.6 ,26.7 ,26.6 ,26.4 ,26.7 ,42.0 ,32.5 ,33.8 ,26.5 ,27.1 ,27.4 ,0.1414 ,24.5 ,24.5 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.4 ,,,0.37 ,0.37 ,""
2014/7/9 23:00,-2.30 ,-1.34 ,-0.006 ,26.8 ,26.4 ,26.4 ,26.2 ,26.2 ,26.3 ,26.6 ,26.3 ,26.1 ,3.9 ,38.7 ,26.5 ,26.6 ,26.7 ,27.5 ,26.5 ,27.3 ,27.0 ,26.8 ,26.6 ,26.8 ,26.5 ,26.3 ,26.7 ,42.0 ,32.4 ,33.9 ,26.6 ,27.2 ,27.7 ,0.1412 ,24.5 ,24.5 ,4.28 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/10 5:00,-2.29 ,-1.33 ,-0.006 ,26.8 ,26.4 ,26.4 ,26.2 ,26.2 ,26.3 ,26.7 ,26.3 ,26.1 ,4.1 ,38.7 ,26.6 ,26.7 ,26.7 ,27.5 ,26.6 ,27.3 ,27.0 ,26.8 ,26.6 ,26.8 ,26.5 ,26.4 ,26.8 ,42.1 ,32.5 ,33.9 ,26.6 ,27.1 ,27.4 ,0.1411 ,24.6 ,24.5 ,4.17 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/7/10 11:00,-2.30 ,-1.31 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.2 ,26.3 ,26.4 ,26.7 ,26.3 ,26.1 ,4.2 ,38.7 ,26.6 ,26.7 ,26.7 ,27.5 ,26.6 ,27.3 ,27.1 ,26.9 ,26.6 ,26.8 ,26.6 ,26.5 ,26.8 ,42.1 ,32.5 ,33.9 ,26.6 ,27.2 ,27.4 ,0.1408 ,24.6 ,24.6 ,4.17 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.37 ,0.37 ,""
2014/7/10 17:00,-2.29 ,-1.48 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.3 ,26.3 ,26.4 ,26.7 ,26.3 ,26.1 ,4.3 ,38.7 ,26.6 ,26.7 ,26.7 ,27.6 ,26.6 ,27.3 ,27.1 ,26.9 ,26.6 ,26.8 ,26.6 ,26.4 ,26.8 ,42.0 ,32.5 ,33.9 ,26.6 ,27.2 ,27.7 ,0.1404 ,24.6 ,24.6 ,4.17 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.5 ,,,0.37 ,0.37 ,""
2014/7/10 23:00,-2.29 ,-1.46 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.3 ,26.3 ,26.4 ,26.7 ,26.4 ,26.1 ,4.2 ,38.7 ,26.6 ,26.8 ,26.8 ,27.6 ,26.6 ,27.4 ,27.1 ,26.9 ,26.7 ,26.8 ,26.6 ,26.4 ,26.8 ,42.0 ,32.5 ,33.9 ,26.6 ,27.2 ,27.5 ,0.1400 ,24.6 ,24.6 ,4.07 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.37 ,0.37 ,""
2014/7/11 5:00,-2.29 ,-1.43 ,-0.006 ,26.9 ,26.6 ,26.5 ,26.3 ,26.3 ,26.4 ,26.7 ,26.4 ,26.1 ,4.3 ,38.7 ,26.6 ,26.8 ,26.8 ,27.6 ,26.6 ,27.4 ,27.1 ,26.9 ,26.7 ,26.9 ,26.6 ,26.4 ,26.8 ,42.0 ,32.5 ,33.9 ,26.6 ,27.2 ,27.5 ,0.1397 ,24.6 ,24.6 ,4.07 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.3 ,,,0.37 ,0.37 ,""
2014/7/11 11:00,-2.29 ,-1.41 ,-0.006 ,26.9 ,26.6 ,26.5 ,26.3 ,26.4 ,26.4 ,26.7 ,26.4 ,26.2 ,4.1 ,38.7 ,26.7 ,26.8 ,26.8 ,27.6 ,26.6 ,27.4 ,27.1 ,26.9 ,26.7 ,26.9 ,26.7 ,26.4 ,26.8 ,42.0 ,32.6 ,33.9 ,26.6 ,27.2 ,27.5 ,0.1394 ,24.7 ,24.6 ,4.07 ,27.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/7/11 17:00,-2.29 ,-1.41 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.3 ,26.4 ,26.4 ,26.7 ,26.4 ,26.2 ,3.8 ,38.7 ,26.7 ,26.8 ,26.8 ,27.6 ,26.7 ,27.4 ,27.1 ,26.9 ,26.7 ,26.9 ,26.7 ,26.4 ,26.8 ,42.0 ,32.6 ,33.9 ,26.7 ,27.2 ,27.7 ,0.1394 ,24.7 ,24.6 ,4.07 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/11 23:00,-2.29 ,-1.45 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.4 ,26.4 ,26.8 ,26.4 ,26.2 ,3.8 ,38.7 ,26.7 ,26.8 ,26.8 ,27.6 ,26.7 ,27.5 ,27.2 ,27.0 ,26.7 ,27.0 ,26.7 ,26.5 ,26.9 ,42.1 ,32.6 ,34.0 ,26.7 ,27.2 ,27.5 ,0.1401 ,24.7 ,24.7 ,4.07 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/7/12 5:00,-2.29 ,-1.48 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.4 ,26.4 ,26.4 ,26.8 ,26.4 ,26.2 ,3.8 ,38.7 ,26.7 ,26.8 ,26.8 ,27.6 ,26.7 ,27.5 ,27.2 ,27.0 ,26.8 ,27.0 ,26.7 ,26.5 ,26.9 ,42.1 ,32.6 ,34.0 ,26.7 ,27.2 ,27.6 ,0.1403 ,24.7 ,24.7 ,4.07 ,27.5 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/12 11:00,-2.30 ,-1.50 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.4 ,26.4 ,26.5 ,26.8 ,26.4 ,26.3 ,3.9 ,38.7 ,26.7 ,26.9 ,26.9 ,27.6 ,26.7 ,27.5 ,27.2 ,27.0 ,26.8 ,26.9 ,26.7 ,26.5 ,26.9 ,42.0 ,32.7 ,34.0 ,26.8 ,27.3 ,27.5 ,0.1407 ,24.7 ,24.7 ,4.07 ,28.0 ,0.01 ,0.00 ,27.01 ,-,-,0.420 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
