,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/7/12 17:00,-2.30 ,-1.50 ,-0.006 ,27.0 ,26.7 ,26.6 ,26.4 ,26.4 ,26.5 ,26.8 ,26.5 ,26.3 ,4.0 ,38.7 ,26.7 ,26.9 ,26.9 ,27.7 ,26.7 ,27.5 ,27.2 ,27.0 ,26.8 ,27.0 ,26.8 ,26.6 ,27.0 ,42.1 ,32.7 ,34.0 ,26.8 ,27.5 ,27.6 ,0.1408 ,24.7 ,24.7 ,3.96 ,28.0 ,0.01 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/12 23:00,-2.30 ,-1.52 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.4 ,26.5 ,26.6 ,26.9 ,26.5 ,26.3 ,3.9 ,38.8 ,26.8 ,26.9 ,26.9 ,27.7 ,26.8 ,27.5 ,27.3 ,27.1 ,26.9 ,27.0 ,26.7 ,26.6 ,27.0 ,42.1 ,32.7 ,34.0 ,26.8 ,27.5 ,27.8 ,0.1412 ,24.7 ,24.7 ,3.96 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/13 5:00,-2.30 ,-1.52 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.5 ,26.5 ,26.6 ,26.9 ,26.6 ,26.3 ,4.0 ,38.8 ,26.8 ,26.9 ,26.9 ,27.7 ,26.8 ,27.6 ,27.3 ,27.1 ,26.9 ,27.1 ,26.8 ,26.6 ,27.0 ,42.1 ,32.7 ,34.0 ,26.9 ,27.5 ,28.0 ,0.1413 ,24.7 ,24.7 ,3.96 ,28.0 ,0.00 ,0.00 ,27.86 ,-,-,0.435 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/13 11:00,-2.30 ,-1.52 ,-0.006 ,27.1 ,26.7 ,26.7 ,26.5 ,26.6 ,26.6 ,26.9 ,26.6 ,26.4 ,4.0 ,38.8 ,26.8 ,27.0 ,27.0 ,27.8 ,26.8 ,27.6 ,27.3 ,27.1 ,26.9 ,27.1 ,26.8 ,26.6 ,27.0 ,42.2 ,32.8 ,34.1 ,26.9 ,27.5 ,27.8 ,0.1413 ,24.8 ,24.7 ,3.96 ,28.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/13 17:00,-2.29 ,-1.51 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.5 ,26.5 ,26.6 ,27.0 ,26.6 ,26.4 ,4.2 ,38.9 ,26.9 ,27.0 ,27.0 ,27.8 ,26.9 ,27.6 ,27.3 ,27.1 ,26.9 ,27.2 ,26.9 ,26.6 ,27.0 ,42.2 ,32.8 ,34.1 ,26.9 ,27.5 ,27.8 ,0.1413 ,24.8 ,24.7 ,3.96 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/7/13 23:00,-2.29 ,-1.50 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.6 ,26.6 ,26.6 ,27.0 ,26.6 ,26.4 ,4.1 ,38.9 ,26.9 ,27.0 ,27.0 ,27.8 ,26.9 ,27.6 ,27.4 ,27.2 ,27.0 ,27.2 ,27.0 ,26.7 ,27.1 ,42.2 ,32.8 ,34.1 ,26.9 ,27.5 ,27.8 ,0.1410 ,24.8 ,24.8 ,3.96 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,22.1 ,,,0.37 ,0.37 ,""
2014/7/14 5:00,-2.29 ,-1.49 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.6 ,26.6 ,26.7 ,27.0 ,26.6 ,26.4 ,3.9 ,38.9 ,26.9 ,27.0 ,27.0 ,27.8 ,26.9 ,27.6 ,27.4 ,27.2 ,27.0 ,27.2 ,26.9 ,26.7 ,27.1 ,42.2 ,32.8 ,34.1 ,26.9 ,27.5 ,27.8 ,0.1411 ,24.8 ,24.8 ,3.75 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/14 11:00,-2.29 ,-1.51 ,-0.006 ,27.2 ,26.9 ,26.8 ,26.6 ,26.6 ,26.7 ,27.0 ,26.6 ,26.5 ,3.9 ,38.9 ,26.9 ,27.1 ,27.1 ,27.9 ,26.9 ,27.7 ,27.4 ,27.2 ,27.0 ,27.2 ,27.0 ,26.7 ,27.1 ,42.2 ,32.8 ,34.2 ,27.0 ,27.7 ,28.0 ,0.1414 ,24.8 ,24.8 ,3.75 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,-,,,0.37 ,0.37 ,""
2014/7/14 17:00,-2.29 ,-1.52 ,-0.006 ,27.2 ,26.9 ,26.8 ,26.6 ,26.6 ,26.7 ,27.1 ,26.6 ,26.5 ,3.8 ,38.9 ,27.0 ,27.1 ,27.1 ,27.9 ,27.0 ,27.7 ,27.5 ,27.3 ,27.0 ,27.2 ,27.0 ,26.9 ,27.1 ,42.3 ,32.9 ,34.2 ,27.0 ,27.6 ,27.9 ,0.1416 ,24.8 ,24.8 ,3.75 ,28.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/7/14 23:00,-2.29 ,-1.54 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.6 ,26.7 ,26.7 ,27.1 ,26.7 ,26.5 ,3.8 ,39.0 ,27.0 ,27.1 ,27.1 ,27.9 ,27.0 ,27.7 ,27.5 ,27.3 ,27.1 ,27.3 ,27.0 ,26.8 ,27.3 ,42.3 ,32.9 ,34.2 ,27.0 ,27.6 ,28.1 ,0.1418 ,24.9 ,24.9 ,3.75 ,28.0 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/15 5:00,-2.30 ,-1.56 ,-0.006 ,27.3 ,26.9 ,26.9 ,26.7 ,26.7 ,26.8 ,27.1 ,26.7 ,26.6 ,3.9 ,39.0 ,27.0 ,27.1 ,27.1 ,27.9 ,27.0 ,27.7 ,27.5 ,27.3 ,27.1 ,27.3 ,27.0 ,26.8 ,27.2 ,42.3 ,32.9 ,34.2 ,27.0 ,27.7 ,27.9 ,0.1421 ,24.9 ,24.9 ,3.75 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/15 11:00,-2.30 ,-1.57 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.7 ,26.7 ,26.8 ,27.1 ,26.8 ,26.6 ,3.9 ,39.0 ,27.1 ,27.2 ,27.2 ,28.0 ,27.1 ,27.8 ,27.5 ,27.3 ,27.1 ,27.3 ,27.0 ,26.8 ,27.2 ,42.3 ,32.9 ,34.3 ,27.1 ,27.9 ,28.2 ,0.1422 ,24.9 ,24.9 ,3.75 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/15 17:00,-2.30 ,-1.57 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.7 ,26.7 ,26.8 ,27.2 ,26.8 ,26.6 ,3.9 ,39.0 ,27.1 ,27.2 ,27.2 ,28.0 ,27.1 ,27.8 ,27.6 ,27.4 ,27.2 ,27.3 ,27.0 ,26.9 ,27.3 ,42.4 ,33.0 ,34.3 ,27.1 ,27.8 ,28.1 ,0.1423 ,24.9 ,24.9 ,3.75 ,28.5 ,0.00 ,0.00 ,27.60 ,-,-,0.425 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/15 23:00,-2.30 ,-1.57 ,-0.006 ,27.4 ,27.0 ,27.0 ,26.8 ,26.8 ,26.8 ,27.2 ,26.8 ,26.6 ,3.9 ,39.0 ,27.1 ,27.2 ,27.3 ,28.0 ,27.1 ,27.8 ,27.6 ,27.4 ,27.2 ,27.4 ,27.2 ,26.9 ,27.3 ,42.3 ,33.0 ,34.3 ,27.1 ,27.8 ,28.1 ,0.1423 ,24.9 ,24.9 ,3.75 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/16 5:00,-2.29 ,-1.57 ,-0.006 ,27.4 ,27.0 ,27.0 ,26.8 ,26.8 ,26.9 ,27.2 ,26.9 ,26.6 ,4.0 ,39.0 ,27.1 ,27.3 ,27.3 ,28.0 ,27.1 ,27.8 ,27.6 ,27.4 ,27.2 ,27.4 ,27.1 ,26.9 ,27.3 ,42.4 ,33.0 ,34.3 ,27.2 ,27.9 ,28.4 ,0.1423 ,24.9 ,24.9 ,3.75 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/16 11:00,-2.29 ,-1.57 ,-0.006 ,27.4 ,27.1 ,27.0 ,26.8 ,26.8 ,26.9 ,27.3 ,26.9 ,26.7 ,4.0 ,39.1 ,27.2 ,27.3 ,27.3 ,28.0 ,27.2 ,27.9 ,27.7 ,27.5 ,27.2 ,27.3 ,27.2 ,27.0 ,27.3 ,42.4 ,33.0 ,34.3 ,27.2 ,27.9 ,28.1 ,0.1423 ,25.0 ,24.9 ,3.65 ,28.5 ,-,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/16 17:00,-2.29 ,-1.55 ,-0.006 ,27.5 ,27.1 ,27.1 ,26.8 ,26.9 ,26.9 ,27.3 ,26.9 ,26.7 ,3.9 ,39.1 ,27.2 ,27.3 ,27.3 ,28.1 ,27.2 ,27.9 ,27.6 ,27.5 ,27.3 ,27.5 ,27.1 ,27.0 ,27.4 ,42.4 ,33.1 ,34.4 ,27.2 ,28.0 ,28.4 ,0.1421 ,25.0 ,25.0 ,3.65 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/16 23:00,-2.29 ,-1.55 ,-0.006 ,27.5 ,27.1 ,27.1 ,26.9 ,26.9 ,27.0 ,27.3 ,26.9 ,26.7 ,3.9 ,39.1 ,27.2 ,27.4 ,27.4 ,28.1 ,27.3 ,28.0 ,27.7 ,27.6 ,27.3 ,27.5 ,27.2 ,27.0 ,27.5 ,42.4 ,33.1 ,34.4 ,27.3 ,28.1 ,28.4 ,0.1421 ,25.0 ,25.0 ,3.65 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/17 5:00,-2.29 ,-1.56 ,-0.006 ,27.5 ,27.2 ,27.2 ,26.9 ,26.9 ,27.0 ,27.4 ,27.0 ,26.8 ,3.9 ,39.1 ,27.2 ,27.4 ,27.4 ,28.1 ,27.3 ,27.9 ,27.7 ,27.6 ,27.3 ,27.5 ,27.3 ,27.1 ,27.5 ,42.5 ,33.1 ,34.4 ,27.3 ,28.1 ,28.7 ,0.1421 ,25.0 ,25.0 ,3.65 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/17 11:00,-2.29 ,-1.57 ,-0.006 ,27.5 ,27.2 ,27.2 ,26.9 ,27.0 ,27.0 ,27.4 ,27.0 ,26.8 ,3.9 ,39.2 ,27.3 ,27.4 ,27.5 ,28.2 ,27.3 ,28.0 ,27.7 ,27.6 ,27.4 ,27.6 ,27.3 ,27.2 ,27.5 ,42.5 ,33.2 ,34.5 ,27.3 ,27.9 ,28.2 ,0.1423 ,25.0 ,25.0 ,3.55 ,28.5 ,-,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/17 17:00,-2.29 ,-1.56 ,-0.006 ,27.6 ,27.2 ,27.2 ,26.9 ,27.0 ,27.1 ,27.4 ,27.0 ,26.9 ,4.0 ,39.2 ,27.3 ,27.5 ,27.5 ,28.2 ,27.3 ,28.0 ,27.8 ,27.7 ,27.4 ,27.6 ,27.3 ,27.1 ,27.5 ,42.5 ,33.2 ,34.5 ,27.3 ,28.1 ,28.4 ,0.1424 ,25.0 ,25.0 ,3.55 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/17 23:00,-2.29 ,-1.57 ,-0.006 ,27.6 ,27.3 ,27.2 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,26.9 ,3.9 ,39.2 ,27.3 ,27.5 ,27.5 ,28.2 ,27.3 ,28.0 ,27.8 ,27.6 ,27.4 ,27.6 ,27.3 ,27.1 ,27.5 ,42.6 ,33.2 ,34.5 ,27.4 ,28.1 ,28.4 ,0.1425 ,25.1 ,25.0 ,3.55 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/18 5:00,-2.29 ,-1.57 ,-0.006 ,27.6 ,27.3 ,27.2 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,26.9 ,4.0 ,39.2 ,27.4 ,27.5 ,27.5 ,28.2 ,27.4 ,28.1 ,27.8 ,27.6 ,27.4 ,27.6 ,27.4 ,27.2 ,27.6 ,42.6 ,33.2 ,34.5 ,27.4 ,28.1 ,28.7 ,0.1426 ,25.1 ,25.1 ,3.44 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/18 11:00,-2.29 ,-1.57 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,26.9 ,3.9 ,39.3 ,27.5 ,27.6 ,27.6 ,28.3 ,27.5 ,28.2 ,27.9 ,27.7 ,27.5 ,27.7 ,27.4 ,27.2 ,27.6 ,42.6 ,33.2 ,34.5 ,27.5 ,28.3 ,28.5 ,0.1426 ,25.1 ,25.1 ,3.44 ,28.0 ,-,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/18 17:00,-2.29 ,-1.57 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.1 ,27.2 ,27.5 ,27.1 ,27.0 ,3.9 ,39.2 ,27.4 ,27.5 ,27.5 ,28.2 ,27.4 ,28.1 ,27.7 ,27.7 ,27.5 ,27.7 ,27.5 ,27.2 ,27.6 ,42.6 ,33.3 ,34.5 ,27.4 ,28.1 ,28.4 ,0.1425 ,25.2 ,25.1 ,3.44 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/18 23:00,-2.29 ,-1.58 ,-0.006 ,27.7 ,27.4 ,27.3 ,27.1 ,27.1 ,27.2 ,27.5 ,27.1 ,27.0 ,3.9 ,39.2 ,27.5 ,27.6 ,27.6 ,28.3 ,27.5 ,28.2 ,27.9 ,27.7 ,27.5 ,27.7 ,27.5 ,27.2 ,27.6 ,42.6 ,33.3 ,34.6 ,27.5 ,28.2 ,28.5 ,0.1426 ,25.2 ,25.1 ,3.44 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/19 5:00,-2.29 ,-1.57 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.1 ,27.2 ,27.2 ,27.6 ,27.2 ,27.0 ,4.0 ,39.2 ,27.4 ,27.6 ,27.6 ,28.3 ,27.5 ,28.2 ,27.9 ,27.8 ,27.5 ,27.7 ,27.5 ,27.3 ,27.6 ,42.6 ,33.3 ,34.6 ,27.5 ,28.2 ,28.7 ,0.1425 ,25.2 ,25.2 ,3.34 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/19 11:00,-2.29 ,-1.57 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.1 ,27.2 ,27.2 ,27.6 ,27.2 ,27.0 ,4.0 ,39.2 ,27.5 ,27.6 ,27.6 ,28.3 ,27.5 ,28.2 ,27.9 ,27.8 ,27.6 ,27.7 ,27.5 ,27.4 ,27.7 ,42.6 ,33.3 ,34.6 ,27.5 ,28.2 ,28.6 ,0.1425 ,25.2 ,25.2 ,3.34 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/19 17:00,-2.28 ,-1.56 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.0 ,4.0 ,39.2 ,27.5 ,27.6 ,27.6 ,28.4 ,27.5 ,28.2 ,27.9 ,27.7 ,27.6 ,27.7 ,27.5 ,27.3 ,27.7 ,42.6 ,33.3 ,34.6 ,27.5 ,28.2 ,28.5 ,0.1423 ,25.2 ,25.2 ,3.34 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/19 23:00,-2.28 ,-1.56 ,-0.006 ,27.8 ,27.5 ,27.4 ,27.2 ,27.2 ,27.3 ,27.6 ,27.2 ,27.1 ,4.0 ,39.3 ,27.5 ,27.6 ,27.6 ,28.4 ,27.5 ,28.2 ,28.0 ,27.9 ,27.6 ,27.8 ,27.5 ,27.3 ,27.7 ,42.6 ,33.2 ,34.6 ,27.6 ,28.3 ,28.6 ,0.1424 ,25.2 ,25.2 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/20 5:00,-2.29 ,-1.55 ,-0.006 ,27.8 ,27.5 ,27.4 ,27.2 ,27.2 ,27.3 ,27.6 ,27.2 ,27.1 ,4.0 ,39.3 ,27.5 ,27.6 ,27.7 ,28.4 ,27.6 ,28.2 ,27.9 ,27.8 ,27.6 ,27.8 ,27.5 ,27.3 ,27.7 ,42.6 ,33.3 ,34.6 ,27.6 ,28.4 ,28.9 ,0.1423 ,25.2 ,25.2 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/20 11:00,-2.29 ,-1.55 ,-0.006 ,27.8 ,27.5 ,27.4 ,27.2 ,27.2 ,27.3 ,27.6 ,27.3 ,27.1 ,4.0 ,39.3 ,27.6 ,27.7 ,27.7 ,28.4 ,27.6 ,28.3 ,28.0 ,27.8 ,27.6 ,27.8 ,27.6 ,27.3 ,27.7 ,42.6 ,33.2 ,34.6 ,27.6 ,28.2 ,28.5 ,0.1422 ,25.2 ,25.2 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/20 17:00,-2.28 ,-1.53 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.2 ,27.3 ,27.3 ,27.6 ,27.3 ,27.1 ,4.1 ,39.3 ,27.6 ,27.7 ,27.7 ,28.4 ,27.6 ,28.3 ,28.0 ,27.8 ,27.6 ,27.8 ,27.6 ,27.4 ,27.7 ,42.6 ,33.4 ,34.6 ,27.6 ,28.3 ,28.6 ,0.1421 ,25.3 ,25.2 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/20 23:00,-2.28 ,-1.53 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.2 ,27.3 ,27.3 ,27.7 ,27.3 ,27.1 ,4.0 ,39.3 ,27.6 ,27.7 ,27.7 ,28.5 ,27.6 ,28.3 ,28.0 ,27.9 ,27.6 ,27.8 ,27.6 ,27.4 ,27.8 ,42.6 ,33.3 ,34.6 ,27.6 ,28.3 ,28.6 ,0.1420 ,25.3 ,25.3 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/21 5:00,-2.28 ,-1.54 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.3 ,27.4 ,27.7 ,27.3 ,27.1 ,3.9 ,39.3 ,27.6 ,27.7 ,27.7 ,28.5 ,27.6 ,28.3 ,28.1 ,27.9 ,27.7 ,27.8 ,27.6 ,27.4 ,27.8 ,42.6 ,33.4 ,34.7 ,27.6 ,28.3 ,28.6 ,0.1420 ,25.3 ,25.3 ,3.24 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/21 11:00,-2.28 ,-1.54 ,-0.006 ,27.9 ,27.5 ,27.5 ,27.3 ,27.3 ,27.4 ,27.7 ,27.3 ,27.2 ,3.9 ,39.3 ,27.6 ,27.7 ,27.7 ,28.5 ,27.6 ,28.3 ,28.1 ,27.9 ,27.7 ,27.9 ,27.7 ,27.4 ,27.8 ,42.6 ,33.4 ,34.7 ,27.6 ,28.3 ,28.6 ,0.1422 ,25.3 ,25.3 ,3.24 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/21 17:00,-2.28 ,-1.53 ,-0.006 ,27.9 ,27.6 ,27.5 ,27.3 ,27.3 ,27.4 ,27.7 ,27.3 ,27.2 ,3.9 ,39.3 ,27.6 ,27.7 ,27.7 ,28.5 ,27.6 ,28.3 ,28.1 ,27.9 ,27.7 ,27.9 ,27.6 ,27.4 ,27.9 ,42.7 ,33.4 ,34.7 ,27.6 ,28.4 ,28.7 ,0.1420 ,25.4 ,25.3 ,3.24 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/21 23:00,-2.28 ,-1.53 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.3 ,27.4 ,27.4 ,27.8 ,27.4 ,27.2 ,3.9 ,39.3 ,27.6 ,27.7 ,27.8 ,28.5 ,27.6 ,28.4 ,28.1 ,27.9 ,27.7 ,27.9 ,27.7 ,27.5 ,27.8 ,42.6 ,33.4 ,34.7 ,27.6 ,28.3 ,28.7 ,0.1421 ,25.4 ,25.3 ,3.13 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/22 5:00,-2.29 ,-1.52 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.3 ,27.3 ,27.4 ,27.8 ,27.4 ,27.2 ,4.0 ,39.3 ,27.7 ,27.8 ,27.8 ,28.6 ,27.7 ,28.4 ,28.1 ,27.9 ,27.7 ,27.9 ,27.6 ,27.5 ,27.8 ,42.7 ,33.4 ,34.7 ,27.7 ,28.4 ,29.0 ,0.1419 ,25.4 ,25.4 ,3.13 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/22 11:00,-2.28 ,-1.51 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.4 ,27.5 ,27.8 ,27.4 ,27.2 ,4.0 ,39.3 ,27.7 ,27.8 ,27.8 ,28.6 ,27.7 ,28.4 ,28.1 ,28.0 ,27.8 ,28.0 ,27.7 ,27.5 ,27.9 ,42.7 ,33.5 ,34.8 ,27.7 ,28.4 ,28.7 ,0.1418 ,25.4 ,25.4 ,3.13 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/22 17:00,-2.28 ,-1.49 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.3 ,27.4 ,27.4 ,27.8 ,27.4 ,27.2 ,4.0 ,39.3 ,27.7 ,27.8 ,27.8 ,28.5 ,27.7 ,28.4 ,28.1 ,28.0 ,27.7 ,27.9 ,27.7 ,27.5 ,27.8 ,42.7 ,33.4 ,34.7 ,27.7 ,28.5 ,28.7 ,0.1416 ,25.4 ,25.4 ,3.03 ,27.5 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/22 23:00,-2.28 ,-1.48 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.4 ,27.5 ,27.8 ,27.4 ,27.3 ,3.9 ,39.3 ,27.7 ,27.8 ,27.8 ,28.6 ,27.7 ,28.4 ,28.1 ,27.9 ,27.8 ,28.0 ,27.7 ,27.5 ,28.0 ,42.7 ,33.5 ,34.8 ,27.7 ,28.4 ,28.7 ,0.1418 ,25.4 ,25.4 ,3.03 ,28.0 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/23 5:00,-2.28 ,-1.47 ,-0.006 ,28.0 ,27.6 ,27.6 ,27.4 ,27.5 ,27.5 ,27.8 ,27.4 ,27.3 ,3.9 ,39.4 ,27.7 ,27.8 ,27.8 ,28.6 ,27.7 ,28.5 ,28.1 ,28.0 ,27.8 ,28.0 ,27.8 ,27.5 ,27.9 ,42.7 ,33.5 ,34.8 ,27.8 ,28.5 ,29.1 ,0.1454 ,25.4 ,25.4 ,3.03 ,28.0 ,0.00 ,0.00 ,27.14 ,-,-,0.425 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/23 11:00,-2.28 ,-1.47 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.4 ,27.4 ,27.5 ,27.8 ,27.5 ,27.3 ,3.9 ,39.4 ,27.7 ,27.9 ,27.9 ,28.6 ,27.7 ,28.5 ,28.2 ,28.0 ,27.9 ,28.0 ,27.7 ,27.6 ,27.9 ,42.8 ,33.6 ,34.8 ,27.8 ,28.5 ,28.7 ,0.1419 ,25.4 ,25.4 ,3.03 ,28.0 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/23 17:00,-2.28 ,-1.45 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.3 ,4.0 ,39.4 ,27.8 ,27.9 ,27.9 ,28.7 ,27.8 ,28.5 ,28.3 ,28.1 ,27.8 ,28.0 ,27.8 ,27.6 ,27.9 ,42.8 ,33.6 ,34.8 ,27.8 ,28.6 ,28.8 ,0.1421 ,25.5 ,25.4 ,3.03 ,28.5 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.025 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/23 23:00,-2.28 ,-1.44 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.3 ,3.9 ,39.4 ,27.8 ,27.9 ,27.9 ,28.7 ,27.8 ,28.5 ,28.3 ,28.1 ,27.9 ,28.1 ,27.8 ,27.5 ,28.0 ,42.8 ,33.6 ,34.9 ,27.8 ,28.7 ,29.0 ,0.1414 ,25.5 ,25.5 ,3.03 ,29.0 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.025 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/24 5:00,-2.28 ,-1.43 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.5 ,27.5 ,27.6 ,27.9 ,27.5 ,27.4 ,3.9 ,39.4 ,27.8 ,27.9 ,27.9 ,28.7 ,27.8 ,28.5 ,28.3 ,28.1 ,27.9 ,28.1 ,27.8 ,27.6 ,28.0 ,42.8 ,33.6 ,34.9 ,27.8 ,28.6 ,29.1 ,0.1410 ,25.5 ,25.5 ,3.03 ,29.0 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.025 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/24 11:00,-2.28 ,-1.44 ,-0.006 ,28.1 ,27.8 ,27.7 ,27.5 ,27.6 ,27.6 ,27.9 ,27.6 ,27.4 ,3.8 ,39.5 ,27.8 ,28.0 ,28.0 ,28.7 ,27.8 ,28.6 ,28.3 ,28.2 ,28.0 ,28.1 ,27.8 ,27.7 ,28.0 ,42.8 ,33.6 ,34.9 ,27.9 ,28.7 ,28.9 ,0.1410 ,25.5 ,25.5 ,3.03 ,29.0 ,0.00 ,-,27.01 ,-,-,0.420 ,0.025 ,21.1 ,,,0.37 ,0.37 ,""
2014/7/24 17:00,-2.28 ,-1.45 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.4 ,3.8 ,39.5 ,27.9 ,28.0 ,28.0 ,28.7 ,27.9 ,28.6 ,28.4 ,28.2 ,27.9 ,28.1 ,27.9 ,27.7 ,28.1 ,42.9 ,33.6 ,34.9 ,27.9 ,28.6 ,28.8 ,0.1412 ,25.5 ,25.5 ,3.03 ,29.5 ,0.00 ,0.00 ,27.26 ,-,-,0.430 ,0.025 ,21.2 ,,,0.37 ,0.37 ,""
2014/7/24 23:00,-2.28 ,-1.47 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.6 ,27.6 ,27.6 ,28.0 ,27.6 ,27.5 ,3.8 ,39.5 ,27.9 ,28.0 ,28.0 ,28.8 ,27.9 ,28.7 ,28.4 ,28.2 ,27.9 ,28.1 ,27.9 ,27.7 ,28.1 ,42.9 ,33.7 ,34.9 ,27.9 ,28.6 ,28.9 ,0.1413 ,25.5 ,25.5 ,2.93 ,29.5 ,0.00 ,0.00 ,27.26 ,-,-,0.430 ,0.025 ,21.2 ,,,0.37 ,0.37 ,""
2014/7/25 5:00,-2.28 ,-1.47 ,-0.006 ,28.2 ,27.8 ,27.8 ,27.6 ,27.6 ,27.7 ,28.0 ,27.6 ,27.5 ,3.8 ,39.5 ,27.9 ,28.1 ,28.0 ,28.8 ,27.9 ,28.7 ,28.4 ,28.2 ,28.0 ,28.2 ,27.9 ,27.7 ,28.1 ,42.9 ,33.7 ,35.0 ,28.0 ,28.7 ,29.2 ,0.1414 ,25.6 ,25.5 ,2.93 ,29.5 ,0.01 ,0.00 ,27.01 ,-,-,0.420 ,0.025 ,21.3 ,,,0.37 ,0.37 ,""
2014/7/25 11:00,-2.28 ,-1.49 ,-0.006 ,28.2 ,27.9 ,27.8 ,27.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.5 ,3.8 ,39.6 ,28.0 ,28.1 ,28.1 ,28.9 ,28.0 ,28.7 ,28.4 ,28.2 ,28.0 ,28.2 ,28.0 ,27.8 ,28.1 ,43.0 ,33.7 ,35.0 ,28.0 ,28.7 ,28.9 ,0.1415 ,25.6 ,25.5 ,2.93 ,30.0 ,0.01 ,-,27.01 ,-,-,0.420 ,0.025 ,21.1 ,,,0.37 ,0.37 ,""
2014/7/25 17:00,-2.28 ,-1.49 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.6 ,27.6 ,27.7 ,28.1 ,27.7 ,27.5 ,3.8 ,39.6 ,28.0 ,28.1 ,28.1 ,28.9 ,28.0 ,28.7 ,28.5 ,28.3 ,28.0 ,28.2 ,28.0 ,27.8 ,28.1 ,43.0 ,33.8 ,35.0 ,28.0 ,28.7 ,29.1 ,0.1417 ,25.6 ,25.6 ,2.93 ,30.0 ,0.00 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.2 ,,,0.37 ,0.37 ,""
2014/7/25 23:00,-2.28 ,-1.51 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.6 ,27.7 ,27.7 ,28.1 ,27.7 ,27.6 ,3.8 ,39.6 ,28.0 ,28.1 ,28.1 ,28.9 ,28.0 ,28.8 ,28.5 ,28.3 ,28.1 ,28.3 ,28.0 ,27.7 ,28.2 ,43.0 ,33.8 ,35.1 ,28.0 ,28.7 ,29.0 ,0.1418 ,25.6 ,25.6 ,2.93 ,30.0 ,0.00 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.3 ,,,0.37 ,0.37 ,""
2014/7/26 5:00,-2.28 ,-1.51 ,-0.006 ,28.3 ,28.0 ,27.9 ,27.7 ,27.7 ,27.8 ,28.1 ,27.7 ,27.6 ,3.9 ,39.7 ,28.1 ,28.2 ,28.2 ,28.9 ,28.1 ,28.8 ,28.5 ,28.4 ,28.1 ,28.2 ,28.0 ,27.8 ,28.2 ,43.0 ,33.9 ,35.1 ,28.1 ,28.7 ,29.1 ,0.1417 ,25.6 ,25.6 ,2.93 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/26 11:00,-2.28 ,-1.50 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.7 ,27.7 ,27.8 ,28.2 ,27.7 ,27.6 ,3.9 ,39.7 ,28.1 ,28.2 ,28.2 ,29.0 ,28.1 ,28.8 ,28.5 ,28.4 ,28.1 ,28.3 ,28.1 ,27.9 ,28.2 ,43.1 ,33.9 ,35.1 ,28.1 ,28.8 ,29.0 ,0.1418 ,25.7 ,25.7 ,2.83 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/26 17:00,-2.27 ,-1.48 ,-0.006 ,28.4 ,28.0 ,28.0 ,27.7 ,27.8 ,27.8 ,28.2 ,27.8 ,27.6 ,4.0 ,39.7 ,28.1 ,28.2 ,28.2 ,29.0 ,28.1 ,28.9 ,28.5 ,28.5 ,28.2 ,28.3 ,28.1 ,27.9 ,28.2 ,43.1 ,33.9 ,35.1 ,28.1 ,28.9 ,29.2 ,0.1415 ,25.7 ,25.7 ,2.83 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/26 23:00,-2.28 ,-1.46 ,-0.006 ,28.4 ,28.0 ,28.0 ,27.8 ,27.8 ,27.9 ,28.2 ,27.8 ,27.7 ,4.0 ,39.7 ,28.1 ,28.3 ,28.2 ,29.0 ,28.1 ,28.9 ,28.6 ,28.4 ,28.2 ,28.4 ,28.2 ,27.9 ,28.3 ,43.2 ,33.9 ,35.2 ,28.2 ,28.9 ,29.1 ,0.1412 ,25.7 ,25.7 ,2.83 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/27 5:00,-2.28 ,-1.44 ,-0.006 ,28.4 ,28.1 ,28.0 ,27.8 ,27.8 ,27.9 ,28.3 ,27.8 ,27.7 ,4.0 ,39.8 ,28.2 ,28.3 ,28.3 ,29.0 ,28.2 ,28.9 ,28.6 ,28.5 ,28.2 ,28.4 ,28.2 ,27.9 ,28.3 ,43.2 ,34.0 ,35.3 ,28.2 ,29.0 ,29.5 ,0.1410 ,25.7 ,25.7 ,2.83 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/27 11:00,-2.27 ,-1.42 ,-0.006 ,28.5 ,28.1 ,28.1 ,27.8 ,27.9 ,28.0 ,28.3 ,27.9 ,27.7 ,4.0 ,39.8 ,28.2 ,28.3 ,28.3 ,29.1 ,28.2 ,29.0 ,28.7 ,28.5 ,28.3 ,28.5 ,28.2 ,28.0 ,28.4 ,43.3 ,34.0 ,35.3 ,28.3 ,28.9 ,29.2 ,0.1409 ,25.7 ,25.7 ,2.83 ,30.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/27 17:00,-2.28 ,-1.41 ,-0.006 ,28.5 ,28.2 ,28.1 ,27.9 ,27.9 ,28.0 ,28.3 ,27.9 ,27.8 ,3.9 ,39.9 ,28.3 ,28.4 ,28.4 ,29.1 ,28.2 ,29.0 ,28.7 ,28.5 ,28.3 ,28.5 ,28.3 ,28.0 ,28.4 ,43.3 ,34.1 ,35.3 ,28.3 ,29.1 ,29.3 ,0.1406 ,25.7 ,25.7 ,2.72 ,30.5 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.3 ,,,0.37 ,0.37 ,""
2014/7/27 23:00,-2.28 ,-1.42 ,-0.006 ,28.5 ,28.2 ,28.1 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.8 ,3.8 ,39.9 ,28.3 ,28.4 ,28.4 ,29.2 ,28.3 ,29.0 ,28.8 ,28.6 ,28.3 ,28.5 ,28.3 ,28.1 ,28.4 ,43.4 ,34.1 ,35.4 ,28.3 ,29.1 ,29.3 ,0.1408 ,25.8 ,25.7 ,2.72 ,31.0 ,0.01 ,0.01 ,27.01 ,-,-,0.420 ,0.025 ,21.1 ,,,0.37 ,0.37 ,""
2014/7/28 5:00,-2.28 ,-1.44 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,28.0 ,27.8 ,3.8 ,39.9 ,28.3 ,28.4 ,28.4 ,29.2 ,28.3 ,29.1 ,28.7 ,28.6 ,28.4 ,28.5 ,28.3 ,28.1 ,28.5 ,43.4 ,34.2 ,35.4 ,28.4 ,29.1 ,29.5 ,0.1410 ,25.8 ,25.8 ,2.62 ,30.5 ,0.01 ,0.01 ,27.14 ,-,-,0.425 ,0.025 ,21.2 ,,,0.37 ,0.37 ,""
2014/7/28 11:00,-2.28 ,-1.45 ,-0.006 ,28.6 ,28.3 ,28.2 ,28.0 ,28.0 ,28.1 ,28.5 ,28.0 ,27.9 ,3.8 ,40.0 ,28.4 ,28.5 ,28.5 ,29.2 ,28.3 ,29.1 ,28.8 ,28.6 ,28.4 ,28.6 ,28.4 ,28.1 ,28.5 ,43.4 ,34.2 ,35.4 ,28.4 ,29.2 ,29.4 ,0.1412 ,25.8 ,25.8 ,2.62 ,30.5 ,0.01 ,0.02 ,27.01 ,-,-,0.420 ,0.025 ,21.2 ,,,0.37 ,0.37 ,""
2014/7/28 17:00,-2.28 ,-1.46 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.0 ,28.1 ,28.1 ,28.5 ,28.1 ,27.9 ,3.9 ,40.0 ,28.4 ,28.5 ,28.5 ,29.2 ,28.4 ,29.2 ,28.8 ,28.7 ,28.4 ,28.6 ,28.4 ,28.2 ,28.6 ,43.4 ,34.2 ,35.5 ,28.5 ,29.1 ,29.4 ,0.1413 ,25.9 ,25.8 ,2.62 ,30.5 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.025 ,21.5 ,,,0.37 ,0.37 ,""
2014/7/28 23:00,-2.28 ,-1.48 ,-0.006 ,28.7 ,28.3 ,28.3 ,28.1 ,28.1 ,28.2 ,28.5 ,28.1 ,28.0 ,3.8 ,40.0 ,28.4 ,28.5 ,28.5 ,29.3 ,28.4 ,29.2 ,28.8 ,28.7 ,28.5 ,28.7 ,28.4 ,28.2 ,28.5 ,43.5 ,34.2 ,35.5 ,28.5 ,29.2 ,29.5 ,0.1415 ,25.9 ,25.8 ,2.62 ,30.5 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.025 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/29 5:00,-2.28 ,-1.49 ,-0.006 ,28.7 ,28.4 ,28.3 ,28.1 ,28.2 ,28.2 ,28.5 ,28.1 ,28.0 ,3.8 ,40.1 ,28.5 ,28.6 ,28.6 ,29.3 ,28.5 ,29.2 ,28.9 ,28.8 ,28.5 ,28.7 ,28.5 ,28.3 ,28.6 ,43.5 ,34.3 ,35.5 ,28.5 ,29.2 ,29.8 ,0.1417 ,25.9 ,25.9 ,2.52 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.4 ,,,0.37 ,0.37 ,""
2014/7/29 11:00,-2.29 ,-1.51 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.2 ,28.2 ,28.5 ,28.1 ,28.0 ,3.9 ,40.1 ,28.5 ,28.6 ,28.6 ,29.4 ,28.5 ,29.2 ,28.9 ,28.7 ,28.5 ,28.7 ,28.5 ,28.3 ,28.7 ,43.5 ,34.3 ,35.6 ,28.5 ,29.2 ,29.5 ,0.1421 ,25.9 ,25.9 ,2.52 ,30.0 ,0.01 ,0.02 ,18.31 ,-,-,0.420 ,0.010 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/29 17:00,-2.28 ,-1.51 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.2 ,28.3 ,28.6 ,28.1 ,28.1 ,4.0 ,40.1 ,28.5 ,28.6 ,28.6 ,29.4 ,28.5 ,29.3 ,29.0 ,28.8 ,28.5 ,28.7 ,28.5 ,28.3 ,28.7 ,43.6 ,34.3 ,35.6 ,28.5 ,29.3 ,29.5 ,0.1420 ,25.9 ,25.9 ,2.41 ,30.0 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.025 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/29 23:00,-2.28 ,-1.52 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.2 ,28.3 ,28.7 ,28.2 ,28.1 ,4.0 ,40.1 ,28.5 ,28.7 ,28.6 ,29.4 ,28.5 ,29.3 ,29.0 ,28.8 ,28.6 ,28.8 ,28.5 ,28.3 ,28.7 ,43.6 ,34.3 ,35.6 ,28.6 ,29.5 ,29.8 ,0.1420 ,25.9 ,25.9 ,2.41 ,30.0 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/30 5:00,-2.28 ,-1.52 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.3 ,28.3 ,28.7 ,28.2 ,28.1 ,3.9 ,40.2 ,28.6 ,28.7 ,28.7 ,29.5 ,28.6 ,29.4 ,29.1 ,28.9 ,28.7 ,28.8 ,28.6 ,28.3 ,28.7 ,43.7 ,34.4 ,35.7 ,28.7 ,29.6 ,30.1 ,0.1420 ,25.9 ,25.9 ,2.41 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.6 ,,,0.37 ,0.37 ,""
2014/7/30 11:00,-2.28 ,-1.52 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.3 ,28.3 ,28.4 ,28.7 ,28.2 ,28.1 ,4.1 ,40.2 ,28.6 ,28.7 ,28.7 ,29.5 ,28.6 ,29.4 ,29.1 ,28.9 ,28.7 ,28.9 ,28.6 ,28.4 ,28.8 ,43.7 ,34.4 ,35.7 ,28.7 ,29.4 ,29.7 ,0.1421 ,25.9 ,25.9 ,2.31 ,30.0 ,0.01 ,0.02 ,18.40 ,-,-,0.425 ,0.025 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/30 17:00,-2.28 ,-1.51 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.3 ,28.3 ,28.4 ,28.7 ,28.3 ,28.2 ,4.1 ,40.2 ,28.7 ,28.8 ,28.7 ,29.5 ,28.7 ,29.4 ,28.9 ,28.9 ,28.7 ,28.9 ,28.7 ,28.4 ,28.8 ,43.8 ,34.4 ,35.7 ,28.7 ,29.4 ,29.8 ,0.1417 ,26.0 ,25.9 ,2.31 ,30.0 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.025 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/30 23:00,-2.28 ,-1.50 ,-0.006 ,28.9 ,28.6 ,28.5 ,28.3 ,28.4 ,28.5 ,28.7 ,28.3 ,28.2 ,4.0 ,40.3 ,28.7 ,28.8 ,28.8 ,29.5 ,28.7 ,29.4 ,29.2 ,29.0 ,28.7 ,29.0 ,28.7 ,28.5 ,28.9 ,43.8 ,34.5 ,35.8 ,28.7 ,29.4 ,29.6 ,0.1417 ,26.0 ,26.0 ,2.31 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/31 5:00,-2.28 ,-1.49 ,-0.006 ,29.0 ,28.6 ,28.6 ,28.4 ,28.4 ,28.5 ,28.8 ,28.4 ,28.3 ,3.9 ,40.3 ,28.7 ,28.8 ,28.8 ,29.6 ,28.7 ,29.5 ,29.1 ,29.1 ,28.8 ,29.0 ,28.7 ,28.5 ,28.9 ,43.8 ,34.5 ,35.8 ,28.7 ,29.5 ,30.0 ,0.1416 ,26.0 ,26.0 ,2.31 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/7/31 11:00,-2.28 ,-1.50 ,-0.006 ,28.9 ,28.7 ,28.6 ,28.4 ,28.4 ,28.5 ,28.8 ,28.4 ,28.3 ,4.1 ,40.3 ,28.8 ,28.9 ,28.9 ,29.6 ,28.7 ,29.5 ,29.2 ,29.1 ,28.8 ,29.0 ,28.8 ,28.6 ,28.9 ,43.9 ,34.6 ,35.8 ,28.8 ,29.4 ,29.6 ,0.1416 ,26.0 ,26.0 ,2.31 ,30.0 ,0.01 ,0.02 ,18.40 ,-,-,0.425 ,0.025 ,21.9 ,,,0.37 ,0.37 ,""
2014/7/31 17:00,-2.27 ,-1.48 ,-0.006 ,29.0 ,28.7 ,28.6 ,28.4 ,28.4 ,28.5 ,28.8 ,28.4 ,28.3 ,4.1 ,40.3 ,28.7 ,28.9 ,28.9 ,29.6 ,28.7 ,29.5 ,29.2 ,29.0 ,28.8 ,29.0 ,28.7 ,28.5 ,28.9 ,43.9 ,34.6 ,35.8 ,28.8 ,29.5 ,29.7 ,0.1414 ,26.0 ,26.0 ,2.21 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.8 ,,,0.37 ,0.37 ,""
2014/7/31 23:00,-2.27 ,-1.47 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.5 ,28.5 ,28.9 ,28.4 ,28.3 ,4.0 ,40.4 ,28.8 ,28.9 ,28.9 ,29.7 ,28.8 ,29.6 ,29.2 ,29.1 ,28.8 ,29.1 ,28.8 ,28.5 ,29.0 ,43.9 ,34.6 ,35.9 ,28.9 ,29.5 ,29.8 ,0.1412 ,26.1 ,26.0 ,2.21 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/1 5:00,-2.27 ,-1.47 ,-0.006 ,29.1 ,28.7 ,28.7 ,28.5 ,28.5 ,28.6 ,28.9 ,28.5 ,28.4 ,4.0 ,40.4 ,28.8 ,28.9 ,28.9 ,29.7 ,28.8 ,29.6 ,29.3 ,29.1 ,28.8 ,29.1 ,28.8 ,28.5 ,29.0 ,44.0 ,34.7 ,36.0 ,28.9 ,29.5 ,29.8 ,0.1411 ,26.1 ,26.1 ,2.21 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.025 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/1 11:00,-2.27 ,-1.46 ,-0.006 ,29.1 ,28.7 ,28.7 ,28.5 ,28.5 ,28.6 ,28.9 ,28.5 ,28.4 ,4.1 ,40.5 ,28.9 ,29.0 ,29.0 ,29.7 ,28.9 ,29.6 ,29.3 ,29.1 ,28.9 ,29.1 ,28.8 ,28.7 ,29.0 ,44.1 ,34.7 ,36.0 ,28.9 ,29.5 ,29.8 ,0.1410 ,26.1 ,26.1 ,2.21 ,30.0 ,0.01 ,0.02 ,18.40 ,-,-,0.425 ,0.025 ,21.9 ,,,0.37 ,0.37 ,""
2014/8/1 17:00,-2.27 ,-1.46 ,-0.006 ,29.1 ,28.8 ,28.7 ,28.5 ,28.5 ,28.6 ,29.0 ,28.5 ,28.4 ,4.0 ,40.5 ,28.8 ,29.0 ,28.9 ,29.7 ,28.8 ,29.6 ,29.3 ,29.2 ,29.0 ,29.1 ,28.8 ,28.7 ,29.0 ,44.1 ,34.8 ,36.1 ,28.9 ,29.5 ,29.7 ,0.1410 ,26.1 ,26.1 ,2.10 ,30.0 ,0.01 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/8/1 23:00,-2.27 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.5 ,28.5 ,28.6 ,29.0 ,28.5 ,28.4 ,4.0 ,40.5 ,28.9 ,29.0 ,29.0 ,29.7 ,28.9 ,29.6 ,29.3 ,29.2 ,28.9 ,29.1 ,28.9 ,28.7 ,29.0 ,44.1 ,34.8 ,36.1 ,28.9 ,29.8 ,30.2 ,0.1412 ,26.1 ,26.1 ,2.10 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/2 5:00,-2.27 ,-1.45 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.5 ,28.6 ,28.7 ,29.0 ,28.6 ,28.4 ,4.0 ,40.6 ,28.9 ,29.0 ,29.0 ,29.8 ,28.9 ,29.7 ,29.3 ,29.2 ,29.0 ,29.1 ,28.9 ,28.7 ,29.0 ,44.3 ,34.9 ,36.1 ,29.0 ,29.5 ,30.1 ,0.1412 ,26.2 ,26.2 ,2.00 ,30.0 ,0.01 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/2 11:00,-2.27 ,-1.45 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.6 ,28.6 ,28.7 ,29.0 ,28.6 ,28.5 ,4.0 ,40.6 ,29.0 ,29.1 ,29.0 ,29.8 ,28.9 ,29.7 ,29.3 ,29.2 ,29.0 ,29.2 ,28.9 ,28.7 ,29.1 ,44.2 ,34.9 ,36.2 ,29.0 ,29.6 ,29.8 ,0.1413 ,26.2 ,26.1 ,1.90 ,30.0 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/2 17:00,-2.27 ,-1.44 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.6 ,28.6 ,28.7 ,29.0 ,28.5 ,28.5 ,4.0 ,40.6 ,28.9 ,29.1 ,29.0 ,29.8 ,28.9 ,29.7 ,29.4 ,29.3 ,29.0 ,29.2 ,28.9 ,28.7 ,29.1 ,44.4 ,35.0 ,36.2 ,29.0 ,29.8 ,30.1 ,0.1412 ,26.2 ,26.2 ,1.89 ,30.0 ,0.02 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/2 23:00,-2.27 ,-1.44 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.6 ,28.7 ,28.7 ,29.1 ,28.6 ,28.5 ,4.0 ,40.6 ,29.0 ,29.1 ,29.1 ,29.8 ,29.0 ,29.7 ,29.4 ,29.2 ,29.0 ,29.2 ,29.0 ,28.7 ,29.1 ,44.3 ,35.0 ,36.3 ,29.0 ,29.7 ,30.0 ,0.1413 ,26.3 ,26.2 ,1.89 ,30.0 ,0.01 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/3 5:00,-2.27 ,-1.44 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.6 ,28.7 ,28.7 ,29.1 ,28.6 ,28.5 ,4.0 ,40.6 ,29.0 ,29.1 ,29.1 ,29.8 ,29.0 ,29.7 ,29.5 ,29.3 ,29.0 ,29.2 ,29.0 ,28.8 ,29.1 ,44.4 ,35.0 ,36.3 ,29.1 ,29.7 ,30.1 ,0.1414 ,26.3 ,26.2 ,1.88 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/3 11:00,-2.26 ,-1.44 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.7 ,28.7 ,29.1 ,28.7 ,28.5 ,4.0 ,40.7 ,29.0 ,29.1 ,29.1 ,29.9 ,29.0 ,29.7 ,29.4 ,29.2 ,29.0 ,29.2 ,29.0 ,28.8 ,29.1 ,44.4 ,35.0 ,36.3 ,29.1 ,29.7 ,30.0 ,0.1415 ,26.3 ,26.3 ,1.78 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/3 17:00,-2.27 ,-1.43 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.7 ,28.7 ,28.8 ,29.1 ,28.7 ,28.5 ,4.1 ,40.7 ,29.0 ,29.1 ,29.1 ,29.9 ,29.0 ,29.8 ,29.4 ,29.3 ,29.1 ,29.3 ,29.0 ,28.7 ,29.2 ,44.4 ,35.1 ,36.3 ,29.1 ,29.8 ,30.0 ,0.1414 ,26.3 ,26.3 ,1.78 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/8/3 23:00,-2.27 ,-1.43 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.7 ,28.7 ,28.8 ,29.1 ,28.7 ,28.5 ,4.0 ,40.7 ,29.0 ,29.2 ,29.1 ,29.9 ,29.0 ,29.8 ,29.4 ,29.3 ,29.1 ,29.3 ,29.0 ,28.8 ,29.2 ,44.5 ,35.1 ,36.4 ,29.1 ,29.7 ,30.1 ,0.1415 ,26.3 ,26.3 ,1.78 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/4 5:00,-2.27 ,-1.42 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.7 ,28.8 ,28.8 ,29.2 ,28.7 ,28.6 ,4.0 ,40.7 ,29.1 ,29.2 ,29.2 ,29.9 ,29.0 ,29.8 ,29.5 ,29.4 ,29.1 ,29.3 ,29.1 ,28.9 ,29.2 ,44.5 ,35.1 ,36.4 ,29.1 ,29.8 ,30.1 ,0.1416 ,26.3 ,26.3 ,1.75 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/4 11:00,-2.27 ,-1.43 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.7 ,28.8 ,28.9 ,29.2 ,28.8 ,28.6 ,4.1 ,40.7 ,29.1 ,29.2 ,29.2 ,29.9 ,29.0 ,29.8 ,29.5 ,29.3 ,29.1 ,29.3 ,29.1 ,28.9 ,29.3 ,44.5 ,35.0 ,36.4 ,29.1 ,29.6 ,29.9 ,0.1417 ,26.4 ,26.3 ,1.73 ,30.0 ,0.02 ,0.02 ,18.48 ,-,-,0.430 ,0.010 ,21.9 ,,,0.37 ,0.37 ,""
2014/8/4 17:00,-2.26 ,-1.41 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.7 ,28.8 ,28.8 ,29.2 ,28.8 ,28.6 ,4.1 ,40.7 ,29.1 ,29.2 ,29.2 ,29.9 ,29.1 ,29.8 ,29.5 ,29.4 ,29.1 ,29.3 ,29.1 ,28.8 ,29.1 ,44.5 ,35.1 ,36.5 ,29.2 ,29.8 ,30.0 ,0.1415 ,26.4 ,26.4 ,1.74 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/8/4 23:00,-2.26 ,-1.41 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.8 ,28.9 ,29.2 ,28.8 ,28.7 ,4.0 ,40.8 ,29.1 ,29.2 ,29.2 ,29.9 ,29.0 ,29.8 ,29.5 ,29.4 ,29.1 ,29.3 ,29.1 ,28.8 ,29.2 ,44.5 ,35.1 ,36.4 ,29.2 ,29.8 ,30.3 ,0.1415 ,26.4 ,26.4 ,1.64 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/5 5:00,-2.26 ,-1.40 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.8 ,28.9 ,29.2 ,28.9 ,28.6 ,4.1 ,40.8 ,29.1 ,29.2 ,29.2 ,30.0 ,29.1 ,29.9 ,29.5 ,29.4 ,29.1 ,29.4 ,29.1 ,28.9 ,29.3 ,44.5 ,35.1 ,36.5 ,29.2 ,29.8 ,30.1 ,0.1414 ,26.4 ,26.4 ,1.64 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/5 11:00,-2.26 ,-1.40 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,28.8 ,28.9 ,29.2 ,28.9 ,28.7 ,4.1 ,40.8 ,29.1 ,29.2 ,29.2 ,30.0 ,29.1 ,29.8 ,29.5 ,29.4 ,29.2 ,29.3 ,29.1 ,28.9 ,29.2 ,44.6 ,35.2 ,36.5 ,29.2 ,29.9 ,30.1 ,0.1414 ,26.4 ,26.4 ,1.64 ,30.0 ,0.02 ,0.02 ,18.31 ,-,-,0.420 ,0.010 ,21.8 ,,,0.37 ,0.37 ,""
2014/8/5 17:00,-2.26 ,-1.38 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.8 ,28.9 ,28.9 ,29.3 ,28.9 ,28.7 ,4.0 ,40.9 ,29.1 ,29.2 ,29.3 ,30.0 ,29.1 ,29.9 ,29.6 ,29.4 ,29.2 ,29.4 ,29.1 ,28.9 ,29.2 ,44.6 ,35.2 ,36.5 ,29.2 ,29.8 ,30.1 ,0.1412 ,26.4 ,26.4 ,4.55 ,30.0 ,0.02 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/5 23:00,-2.26 ,-1.39 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.8 ,28.9 ,28.9 ,29.3 ,28.9 ,28.7 ,3.9 ,40.9 ,29.2 ,29.3 ,29.3 ,30.0 ,29.1 ,29.9 ,29.6 ,29.4 ,29.2 ,29.4 ,29.1 ,28.9 ,29.3 ,44.6 ,35.2 ,36.6 ,29.2 ,29.8 ,30.4 ,0.1414 ,26.5 ,26.4 ,4.55 ,30.0 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/6 5:00,-2.26 ,-1.38 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.8 ,28.9 ,28.9 ,29.3 ,28.9 ,28.7 ,4.0 ,40.9 ,29.2 ,29.3 ,29.3 ,30.0 ,29.2 ,29.9 ,29.6 ,29.4 ,29.2 ,29.4 ,29.1 ,28.9 ,29.3 ,44.7 ,35.2 ,36.6 ,29.2 ,29.8 ,30.0 ,0.1414 ,26.5 ,26.5 ,4.55 ,30.5 ,0.02 ,0.02 ,27.73 ,-,-,0.430 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/6 11:00,-2.26 ,-1.38 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.3 ,28.9 ,28.7 ,3.9 ,41.0 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,29.9 ,29.6 ,29.5 ,29.3 ,29.4 ,29.2 ,29.0 ,29.3 ,44.7 ,35.3 ,36.6 ,29.3 ,30.0 ,30.2 ,0.1413 ,26.5 ,26.5 ,4.55 ,30.5 ,0.02 ,0.02 ,27.60 ,-,-,0.425 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/8/6 17:00,-2.26 ,-1.37 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.3 ,29.0 ,28.7 ,3.9 ,40.9 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,29.9 ,29.6 ,29.5 ,29.3 ,29.5 ,29.2 ,29.0 ,29.3 ,44.7 ,35.3 ,36.6 ,29.3 ,29.9 ,30.1 ,0.1412 ,26.5 ,26.5 ,4.55 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/6 23:00,-2.26 ,-1.38 ,-0.006 ,29.5 ,29.2 ,29.2 ,28.9 ,29.0 ,29.0 ,29.3 ,28.9 ,28.8 ,3.8 ,41.0 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,30.0 ,29.6 ,29.5 ,29.3 ,29.5 ,29.2 ,29.0 ,29.4 ,44.7 ,35.3 ,36.6 ,29.3 ,30.1 ,30.6 ,0.1414 ,26.5 ,26.5 ,4.55 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/8/7 5:00,-2.26 ,-1.38 ,-0.006 ,29.5 ,29.2 ,29.2 ,29.0 ,29.0 ,29.0 ,29.4 ,29.0 ,28.8 ,3.9 ,41.0 ,29.3 ,29.4 ,29.4 ,30.1 ,29.3 ,30.0 ,29.6 ,29.5 ,29.3 ,29.5 ,29.2 ,29.0 ,29.4 ,44.7 ,35.3 ,36.6 ,29.3 ,30.0 ,30.3 ,0.1414 ,26.6 ,26.5 ,4.56 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/8/7 11:00,-2.26 ,-1.39 ,-0.006 ,29.5 ,29.2 ,29.2 ,29.0 ,29.0 ,29.1 ,29.4 ,29.0 ,28.8 ,3.9 ,41.0 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,30.1 ,29.7 ,29.6 ,29.4 ,29.6 ,29.3 ,29.1 ,29.4 ,44.7 ,35.3 ,36.7 ,29.4 ,30.1 ,30.4 ,0.1415 ,26.6 ,26.5 ,4.56 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/7 17:00,-2.26 ,-1.38 ,-0.006 ,29.6 ,29.2 ,29.2 ,28.9 ,29.0 ,29.1 ,29.4 ,28.9 ,28.8 ,3.9 ,41.0 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,30.0 ,29.8 ,29.6 ,29.3 ,29.6 ,29.3 ,29.1 ,29.4 ,44.7 ,35.3 ,36.6 ,29.4 ,30.1 ,30.4 ,0.1415 ,26.6 ,26.6 ,4.46 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/8/7 23:00,-2.26 ,-1.40 ,-0.006 ,29.6 ,29.2 ,29.2 ,29.0 ,29.0 ,29.1 ,29.4 ,29.0 ,28.9 ,3.9 ,41.1 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,30.1 ,29.8 ,29.6 ,29.4 ,29.6 ,29.3 ,29.1 ,29.5 ,44.8 ,35.4 ,36.7 ,29.4 ,30.0 ,30.3 ,0.1418 ,26.6 ,26.6 ,4.46 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.4 ,,,0.37 ,0.37 ,""
2014/8/8 5:00,-2.26 ,-1.40 ,-0.006 ,29.6 ,29.3 ,29.2 ,29.0 ,29.0 ,29.1 ,29.4 ,29.0 ,28.9 ,3.9 ,41.1 ,29.4 ,29.5 ,29.5 ,30.2 ,29.4 ,30.1 ,29.8 ,29.6 ,29.4 ,29.6 ,29.4 ,29.1 ,29.5 ,44.8 ,35.4 ,36.7 ,29.4 ,30.1 ,30.6 ,0.1419 ,26.6 ,26.6 ,4.46 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/8 11:00,-2.26 ,-1.41 ,-0.006 ,29.6 ,29.3 ,29.3 ,29.0 ,29.1 ,29.1 ,29.4 ,29.0 ,28.9 ,3.9 ,41.1 ,29.4 ,29.5 ,29.5 ,30.2 ,29.4 ,30.1 ,29.8 ,29.7 ,29.4 ,29.6 ,29.4 ,29.2 ,29.5 ,44.8 ,35.4 ,36.7 ,29.4 ,30.1 ,30.2 ,0.1419 ,26.6 ,26.6 ,4.46 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/8 17:00,-2.26 ,-1.41 ,-0.006 ,29.6 ,29.3 ,29.3 ,29.1 ,29.1 ,29.2 ,29.5 ,29.0 ,29.0 ,3.9 ,41.1 ,29.4 ,29.5 ,29.5 ,30.3 ,29.4 ,30.2 ,29.9 ,29.7 ,29.4 ,29.7 ,29.4 ,29.2 ,29.6 ,44.8 ,35.4 ,36.7 ,29.5 ,30.1 ,30.4 ,0.1419 ,26.7 ,26.6 ,4.46 ,30.5 ,0.02 ,0.02 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/8 23:00,-2.26 ,-1.42 ,-0.006 ,29.7 ,29.3 ,29.3 ,29.1 ,29.1 ,29.2 ,29.5 ,29.1 ,29.0 ,3.8 ,41.1 ,29.4 ,29.6 ,29.5 ,30.3 ,29.4 ,30.2 ,29.9 ,29.7 ,29.5 ,29.7 ,29.5 ,29.2 ,29.5 ,44.8 ,35.4 ,36.7 ,29.5 ,30.1 ,30.5 ,0.1421 ,26.7 ,26.7 ,4.46 ,30.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/8/9 5:00,-2.26 ,-1.43 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.1 ,29.1 ,29.2 ,29.6 ,29.1 ,29.0 ,3.8 ,41.1 ,29.4 ,29.6 ,29.6 ,30.3 ,29.4 ,30.2 ,30.0 ,29.7 ,29.4 ,29.7 ,29.4 ,29.2 ,29.6 ,44.8 ,35.4 ,36.7 ,29.5 ,30.1 ,30.3 ,0.1423 ,26.7 ,26.7 ,4.47 ,30.5 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/9 11:00,-2.26 ,-1.45 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.1 ,29.2 ,29.2 ,29.6 ,29.1 ,29.0 ,3.9 ,41.1 ,29.5 ,29.6 ,29.6 ,30.3 ,29.5 ,30.2 ,29.9 ,29.8 ,29.5 ,29.7 ,29.5 ,29.3 ,29.6 ,44.9 ,35.4 ,36.7 ,29.6 ,30.1 ,30.4 ,0.1426 ,26.7 ,26.7 ,4.47 ,30.0 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/9 17:00,-2.26 ,-1.45 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.1 ,29.2 ,29.3 ,29.6 ,29.1 ,29.0 ,3.9 ,41.2 ,29.5 ,29.6 ,29.6 ,30.3 ,29.5 ,30.2 ,29.9 ,29.8 ,29.6 ,29.7 ,29.5 ,29.3 ,29.6 ,44.8 ,35.4 ,36.7 ,29.6 ,30.1 ,30.5 ,0.1425 ,26.7 ,26.7 ,4.47 ,30.0 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/9 23:00,-2.26 ,-1.45 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.1 ,29.1 ,4.0 ,41.1 ,29.5 ,29.6 ,29.6 ,30.3 ,29.5 ,30.2 ,29.9 ,29.8 ,29.6 ,29.7 ,29.5 ,29.3 ,29.6 ,44.7 ,35.4 ,36.7 ,29.6 ,30.3 ,30.5 ,0.1427 ,26.8 ,26.7 ,4.36 ,30.0 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.37 ,0.37 ,""
2014/8/10 5:00,-2.26 ,-1.43 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,4.1 ,41.1 ,29.5 ,29.6 ,29.6 ,30.4 ,29.5 ,30.3 ,30.0 ,29.8 ,29.6 ,29.8 ,29.5 ,29.3 ,29.6 ,44.7 ,35.4 ,36.7 ,29.6 ,30.1 ,30.5 ,0.1424 ,26.8 ,26.8 ,4.36 ,30.0 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.0 ,,,0.37 ,0.37 ,""
2014/8/10 11:00,-2.26 ,-1.40 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,4.2 ,41.1 ,29.5 ,29.6 ,29.6 ,30.4 ,29.5 ,30.3 ,29.9 ,29.8 ,29.6 ,29.8 ,29.5 ,29.3 ,29.6 ,44.8 ,35.5 ,36.7 ,29.6 ,30.1 ,30.4 ,0.1421 ,26.8 ,26.8 ,4.36 ,29.5 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.2 ,,,0.37 ,0.37 ,""
2014/8/10 17:00,-2.26 ,-1.35 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,4.3 ,41.1 ,29.5 ,29.6 ,29.6 ,30.4 ,29.5 ,30.3 ,30.0 ,29.8 ,29.6 ,29.8 ,29.5 ,29.3 ,29.7 ,44.8 ,35.5 ,36.7 ,29.6 ,30.1 ,30.4 ,0.1416 ,26.8 ,26.8 ,4.36 ,29.5 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.36 ,0.37 ,""
2014/8/10 23:00,-2.25 ,-1.31 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,4.2 ,41.1 ,29.5 ,29.6 ,29.6 ,30.4 ,29.5 ,30.3 ,30.0 ,29.8 ,29.6 ,29.8 ,29.6 ,29.3 ,29.6 ,44.8 ,35.5 ,36.8 ,29.6 ,30.2 ,30.5 ,0.1410 ,26.8 ,26.8 ,4.36 ,29.5 ,0.02 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,22.0 ,,,0.36 ,0.37 ,""
2014/8/11 5:00,-2.25 ,-1.30 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,4.1 ,41.1 ,29.6 ,29.7 ,29.7 ,30.4 ,29.6 ,30.3 ,29.9 ,29.8 ,29.6 ,29.7 ,29.6 ,29.3 ,29.6 ,44.8 ,35.5 ,36.8 ,29.6 ,30.1 ,30.6 ,0.1408 ,26.8 ,26.8 ,4.36 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/11 11:00,-2.25 ,-1.50 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,3.9 ,41.1 ,29.6 ,29.7 ,29.6 ,30.4 ,29.6 ,30.3 ,30.0 ,29.9 ,29.6 ,29.8 ,29.6 ,29.3 ,29.7 ,44.8 ,35.4 ,36.8 ,29.6 ,30.3 ,30.4 ,0.1406 ,26.8 ,26.8 ,4.36 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/11 17:00,-2.25 ,-1.50 ,-0.006 ,29.8 ,29.5 ,29.4 ,29.2 ,29.3 ,29.3 ,29.7 ,29.2 ,29.1 ,3.8 ,41.1 ,29.6 ,29.7 ,29.6 ,30.4 ,29.5 ,30.3 ,30.0 ,29.9 ,29.6 ,29.8 ,29.6 ,29.4 ,29.7 ,44.8 ,35.5 ,36.8 ,29.6 ,30.3 ,30.5 ,0.1408 ,26.8 ,26.8 ,4.36 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.2 ,,,0.36 ,0.37 ,""
2014/8/11 23:00,-2.26 ,-1.54 ,-0.006 ,29.8 ,29.5 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,3.7 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.6 ,29.8 ,29.6 ,29.4 ,29.7 ,44.8 ,35.5 ,36.8 ,29.6 ,30.3 ,30.4 ,0.1411 ,26.9 ,26.9 ,4.36 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.1 ,,,0.37 ,0.37 ,""
2014/8/12 5:00,-2.26 ,-1.56 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.3 ,29.7 ,29.2 ,29.1 ,3.8 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,44.8 ,35.6 ,36.8 ,29.6 ,30.4 ,30.9 ,0.1415 ,26.9 ,26.9 ,4.36 ,30.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/8/12 11:00,-2.26 ,-1.57 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.1 ,3.8 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.8 ,35.5 ,36.8 ,29.7 ,30.1 ,30.4 ,0.1419 ,26.9 ,26.9 ,4.36 ,30.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.3 ,,,0.37 ,0.37 ,""
2014/8/12 17:00,-2.26 ,-1.59 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.1 ,3.9 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.8 ,35.5 ,36.8 ,29.7 ,30.3 ,30.6 ,0.1421 ,26.9 ,26.9 ,4.36 ,30.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.37 ,""
2014/8/12 23:00,-2.26 ,-1.60 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.4 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.7 ,35.5 ,36.8 ,29.7 ,30.1 ,30.4 ,0.1424 ,26.9 ,26.9 ,4.26 ,30.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/13 5:00,-2.26 ,-1.61 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.2 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.4 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.8 ,35.5 ,36.8 ,29.7 ,30.2 ,30.8 ,0.1423 ,26.9 ,26.9 ,4.16 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/13 11:00,-2.27 ,-1.61 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.8 ,41.1 ,29.6 ,29.8 ,29.7 ,30.5 ,29.6 ,30.4 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.7 ,35.6 ,36.8 ,29.6 ,30.3 ,30.6 ,0.1424 ,27.0 ,26.9 ,4.05 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.37 ,""
2014/8/13 17:00,-2.26 ,-1.62 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.7 ,35.5 ,36.8 ,29.6 ,30.4 ,30.7 ,0.1423 ,27.0 ,27.0 ,4.05 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/13 23:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.8 ,29.7 ,30.5 ,29.6 ,30.4 ,30.0 ,29.9 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,44.7 ,35.5 ,36.8 ,29.7 ,30.2 ,30.4 ,0.1425 ,27.0 ,27.0 ,4.05 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.37 ,""
2014/8/14 5:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.6 ,35.5 ,36.8 ,29.7 ,30.3 ,30.7 ,0.1426 ,27.0 ,27.0 ,4.05 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.37 ,0.37 ,""
2014/8/14 11:00,-2.26 ,-1.64 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.6 ,35.5 ,36.7 ,29.7 ,30.3 ,30.6 ,0.1427 ,27.0 ,27.0 ,3.95 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.37 ,0.37 ,""
2014/8/14 17:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.8 ,29.8 ,30.6 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,30.0 ,29.6 ,29.4 ,29.8 ,44.6 ,35.4 ,36.7 ,29.7 ,30.2 ,30.4 ,0.1427 ,27.1 ,27.0 ,3.95 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.37 ,""
2014/8/14 23:00,-2.26 ,-1.64 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.6 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.6 ,35.5 ,36.7 ,29.7 ,30.4 ,30.6 ,0.1427 ,27.1 ,27.1 ,3.85 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.37 ,""
2014/8/15 5:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.1 ,29.7 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.6 ,35.4 ,36.7 ,29.7 ,30.3 ,30.4 ,0.1427 ,27.1 ,27.1 ,3.85 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.37 ,0.37 ,""
2014/8/15 11:00,-2.26 ,-1.62 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,4.1 ,41.0 ,29.7 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,30.0 ,29.6 ,29.4 ,29.8 ,44.5 ,35.4 ,36.7 ,29.7 ,30.4 ,30.8 ,0.1426 ,27.1 ,27.1 ,3.74 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/8/15 17:00,-2.26 ,-1.59 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,4.1 ,41.0 ,29.7 ,29.8 ,29.8 ,30.6 ,29.7 ,30.4 ,30.1 ,29.8 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.5 ,35.4 ,36.7 ,29.7 ,30.2 ,30.5 ,0.1423 ,27.1 ,27.1 ,3.74 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.37 ,0.37 ,""
2014/8/15 23:00,-2.26 ,-1.60 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.8 ,29.3 ,29.2 ,3.8 ,41.0 ,29.7 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.5 ,35.4 ,36.7 ,29.7 ,30.3 ,30.5 ,0.1426 ,27.1 ,27.1 ,3.74 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.37 ,""
2014/8/16 5:00,-2.26 ,-1.61 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.8 ,41.0 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.4 ,30.2 ,29.9 ,29.6 ,29.9 ,29.6 ,29.4 ,29.8 ,44.5 ,35.4 ,36.7 ,29.7 ,30.3 ,30.7 ,0.1427 ,27.1 ,27.1 ,3.74 ,29.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.36 ,""
2014/8/16 11:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,41.0 ,29.6 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.4 ,35.5 ,36.7 ,29.7 ,30.3 ,30.7 ,0.1429 ,27.1 ,27.1 ,3.64 ,29.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/16 17:00,-2.26 ,-1.63 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.9 ,29.6 ,29.8 ,29.7 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.4 ,35.4 ,36.7 ,29.7 ,30.3 ,30.4 ,0.1432 ,27.2 ,27.2 ,3.64 ,29.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/16 23:00,-2.26 ,-1.65 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.9 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,30.0 ,29.7 ,29.9 ,29.7 ,29.4 ,29.8 ,44.4 ,35.4 ,36.7 ,29.7 ,30.1 ,30.4 ,0.1432 ,27.2 ,27.2 ,3.54 ,29.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/17 5:00,-2.26 ,-1.65 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.9 ,29.6 ,29.7 ,29.7 ,30.6 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.4 ,35.4 ,36.7 ,29.7 ,30.3 ,30.7 ,0.1432 ,27.2 ,27.2 ,3.54 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/17 11:00,-2.26 ,-1.66 ,-0.006 ,29.9 ,29.6 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.4 ,29.2 ,3.9 ,40.9 ,29.7 ,29.8 ,29.8 ,30.5 ,29.6 ,30.4 ,30.1 ,29.9 ,29.7 ,29.9 ,29.7 ,29.4 ,29.7 ,44.4 ,35.4 ,36.7 ,29.7 ,30.1 ,30.5 ,0.1433 ,27.2 ,27.2 ,3.54 ,28.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/17 17:00,-2.26 ,-1.66 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.8 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.3 ,35.4 ,36.6 ,29.6 ,30.2 ,30.4 ,0.1433 ,27.2 ,27.2 ,3.54 ,28.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/17 23:00,-2.26 ,-1.67 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.8 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.3 ,35.4 ,36.6 ,29.7 ,30.3 ,30.6 ,0.1434 ,27.2 ,27.2 ,3.44 ,28.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/18 5:00,-2.26 ,-1.67 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.8 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,44.3 ,35.4 ,36.6 ,29.6 ,30.2 ,30.7 ,0.1434 ,27.3 ,27.2 ,3.44 ,28.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/18 11:00,-2.26 ,-1.67 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.8 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,44.3 ,35.4 ,36.6 ,29.6 ,30.1 ,30.5 ,0.1435 ,27.3 ,27.3 ,3.44 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/18 17:00,-2.26 ,-1.66 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.6 ,29.9 ,29.6 ,29.4 ,29.7 ,44.2 ,35.3 ,36.6 ,29.6 ,30.1 ,30.4 ,0.1433 ,27.3 ,27.3 ,3.45 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/18 23:00,-2.26 ,-1.66 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.6 ,29.9 ,29.6 ,29.4 ,29.7 ,44.2 ,35.3 ,36.6 ,29.6 ,30.3 ,30.5 ,0.1434 ,27.3 ,27.3 ,3.45 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/19 5:00,-2.26 ,-1.66 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.8 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,44.2 ,35.3 ,36.6 ,29.6 ,30.1 ,30.6 ,0.1434 ,27.3 ,27.3 ,3.45 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/19 11:00,-2.25 ,-1.66 ,-0.006 ,29.9 ,29.6 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.5 ,29.7 ,44.2 ,35.4 ,36.6 ,29.6 ,30.3 ,30.5 ,0.1434 ,27.4 ,27.4 ,3.45 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/19 17:00,-2.25 ,-1.65 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,4.0 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.2 ,35.3 ,36.5 ,29.6 ,30.3 ,30.4 ,0.1432 ,27.4 ,27.4 ,3.45 ,28.5 ,0.01 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/19 23:00,-2.25 ,-1.65 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.6 ,29.4 ,29.6 ,44.2 ,35.3 ,36.6 ,29.6 ,30.3 ,30.6 ,0.1431 ,27.4 ,27.4 ,3.45 ,28.5 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/20 5:00,-2.25 ,-1.64 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.9 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.2 ,35.3 ,36.5 ,29.6 ,30.2 ,30.7 ,0.1431 ,27.4 ,27.4 ,3.45 ,29.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.5 ,,,0.36 ,0.36 ,""
