,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/8/20 11:00,-2.25 ,-1.65 ,-0.006 ,29.9 ,29.6 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,4.0 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.7 ,29.4 ,29.7 ,44.2 ,35.3 ,36.5 ,29.7 ,30.1 ,30.4 ,0.1433 ,27.4 ,27.4 ,3.45 ,29.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/20 17:00,-2.25 ,-1.64 ,-0.006 ,29.9 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,4.1 ,40.7 ,29.6 ,29.7 ,29.7 ,30.5 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,44.2 ,35.3 ,36.6 ,29.6 ,30.4 ,30.7 ,0.1430 ,27.4 ,27.4 ,3.45 ,29.5 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/20 23:00,-2.25 ,-1.64 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,4.0 ,40.7 ,29.6 ,29.7 ,29.7 ,30.6 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.8 ,44.2 ,35.3 ,36.6 ,29.7 ,30.1 ,30.4 ,0.1430 ,27.4 ,27.4 ,3.45 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/21 5:00,-2.25 ,-1.64 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.8 ,29.3 ,29.2 ,4.0 ,40.7 ,29.6 ,29.7 ,29.8 ,30.6 ,29.6 ,30.3 ,30.1 ,30.0 ,29.7 ,29.9 ,29.7 ,29.5 ,29.8 ,44.3 ,35.4 ,36.6 ,29.7 ,30.4 ,30.7 ,0.1430 ,27.5 ,27.5 ,3.45 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/21 11:00,-2.25 ,-1.64 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.8 ,29.3 ,29.3 ,4.0 ,40.7 ,29.7 ,29.8 ,29.8 ,30.6 ,29.6 ,30.4 ,30.1 ,30.0 ,29.7 ,29.9 ,29.7 ,29.5 ,29.8 ,44.2 ,35.4 ,36.6 ,29.7 ,30.2 ,30.6 ,0.1430 ,27.5 ,27.5 ,3.45 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/21 17:00,-2.25 ,-1.63 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.9 ,40.7 ,29.7 ,29.8 ,29.8 ,30.6 ,29.7 ,30.4 ,30.1 ,30.0 ,29.7 ,29.9 ,29.7 ,29.5 ,29.8 ,44.3 ,35.4 ,36.6 ,29.7 ,30.4 ,30.7 ,0.1429 ,27.5 ,27.5 ,3.45 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/21 23:00,-2.25 ,-1.64 ,-0.006 ,30.0 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.9 ,40.7 ,29.7 ,29.8 ,29.8 ,30.6 ,29.7 ,30.4 ,30.1 ,30.0 ,29.8 ,29.9 ,29.7 ,29.5 ,29.8 ,44.3 ,35.4 ,36.7 ,29.7 ,30.3 ,30.6 ,0.1430 ,27.5 ,27.5 ,3.35 ,30.5 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/22 5:00,-2.25 ,-1.64 ,-0.006 ,30.0 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,4.0 ,40.7 ,29.7 ,29.8 ,29.8 ,30.6 ,29.7 ,30.4 ,30.2 ,30.0 ,29.8 ,30.0 ,29.7 ,29.5 ,29.8 ,44.3 ,35.5 ,36.7 ,29.8 ,30.4 ,30.9 ,0.1431 ,27.6 ,27.5 ,3.35 ,30.5 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/22 11:00,-2.26 ,-1.64 ,-0.006 ,30.0 ,29.7 ,29.6 ,29.4 ,29.5 ,29.5 ,29.9 ,29.4 ,29.3 ,4.0 ,40.7 ,29.7 ,29.8 ,29.8 ,30.6 ,29.7 ,30.4 ,30.2 ,30.0 ,29.8 ,30.0 ,29.7 ,29.6 ,29.9 ,44.3 ,35.5 ,36.7 ,29.8 ,30.4 ,30.6 ,0.1430 ,27.6 ,27.5 ,3.35 ,30.5 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/22 17:00,-2.26 ,-1.63 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.4 ,29.5 ,29.6 ,29.9 ,29.4 ,29.4 ,4.0 ,40.7 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.5 ,30.2 ,30.1 ,29.8 ,30.0 ,29.8 ,29.6 ,29.9 ,44.3 ,35.5 ,36.7 ,29.8 ,30.4 ,30.7 ,0.1427 ,27.6 ,27.6 ,3.35 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/22 23:00,-2.26 ,-1.63 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.5 ,29.5 ,29.6 ,29.9 ,29.4 ,29.4 ,3.9 ,40.8 ,29.8 ,29.9 ,29.9 ,30.7 ,29.8 ,30.5 ,30.2 ,30.1 ,29.8 ,30.0 ,29.8 ,29.6 ,29.9 ,44.3 ,35.4 ,36.7 ,29.8 ,30.7 ,31.1 ,0.1430 ,27.6 ,27.6 ,3.35 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/23 5:00,-2.26 ,-1.63 ,-0.006 ,30.1 ,29.7 ,29.7 ,29.5 ,29.5 ,29.6 ,29.9 ,29.5 ,29.4 ,4.0 ,40.8 ,29.8 ,29.9 ,29.9 ,30.7 ,29.8 ,30.5 ,30.2 ,30.1 ,29.9 ,30.0 ,29.9 ,29.6 ,29.9 ,44.3 ,35.5 ,36.8 ,29.9 ,30.4 ,30.5 ,0.1429 ,27.6 ,27.6 ,3.25 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/23 11:00,-2.26 ,-1.63 ,-0.006 ,30.1 ,29.7 ,29.7 ,29.5 ,29.6 ,29.6 ,29.9 ,29.5 ,29.4 ,4.0 ,40.8 ,29.8 ,29.9 ,29.9 ,30.8 ,29.8 ,30.5 ,30.3 ,30.1 ,29.9 ,30.1 ,29.8 ,29.6 ,29.9 ,44.3 ,35.5 ,36.8 ,29.9 ,30.5 ,30.7 ,0.1430 ,27.6 ,27.6 ,3.25 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/23 17:00,-2.26 ,-1.61 ,-0.006 ,30.1 ,29.7 ,29.7 ,29.6 ,29.6 ,29.6 ,29.9 ,29.6 ,29.4 ,4.0 ,40.8 ,29.9 ,30.0 ,30.0 ,30.8 ,29.8 ,30.5 ,30.3 ,30.1 ,29.9 ,30.1 ,29.8 ,29.7 ,30.0 ,44.3 ,35.6 ,36.8 ,29.9 ,30.4 ,30.7 ,0.1428 ,27.6 ,27.6 ,3.25 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/23 23:00,-2.26 ,-1.61 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.6 ,30.0 ,29.6 ,29.4 ,4.0 ,40.8 ,29.9 ,30.0 ,30.0 ,30.8 ,29.9 ,30.6 ,30.3 ,30.2 ,29.9 ,30.1 ,29.9 ,29.7 ,30.0 ,44.3 ,35.6 ,36.8 ,29.9 ,30.5 ,31.0 ,0.1427 ,27.6 ,27.6 ,3.25 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/24 5:00,-2.26 ,-1.61 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,4.0 ,40.8 ,29.9 ,30.0 ,30.0 ,30.8 ,29.9 ,30.6 ,30.3 ,30.2 ,29.9 ,30.1 ,29.9 ,29.7 ,30.0 ,44.4 ,35.6 ,36.8 ,29.9 ,30.6 ,30.7 ,0.1427 ,27.7 ,27.6 ,3.14 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/24 11:00,-2.26 ,-1.61 ,-0.006 ,30.2 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,3.9 ,40.9 ,29.9 ,30.0 ,30.0 ,30.8 ,29.9 ,30.6 ,30.3 ,30.2 ,30.0 ,30.1 ,29.9 ,29.7 ,30.0 ,44.4 ,35.6 ,36.9 ,29.9 ,30.6 ,30.7 ,0.1427 ,27.7 ,27.7 ,3.14 ,30.0 ,0.01 ,0.00 ,10.02 ,-,-,0.415 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/24 17:00,-2.26 ,-1.61 ,-0.006 ,30.2 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,4.0 ,40.8 ,29.9 ,30.0 ,30.0 ,30.8 ,29.9 ,30.6 ,30.4 ,30.2 ,30.0 ,30.2 ,29.9 ,29.7 ,30.0 ,44.4 ,35.6 ,36.8 ,30.0 ,30.6 ,30.8 ,0.1426 ,27.7 ,27.7 ,3.14 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/24 23:00,-2.26 ,-1.61 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.6 ,29.7 ,29.7 ,30.1 ,29.6 ,29.5 ,4.0 ,40.9 ,30.0 ,30.1 ,30.1 ,30.9 ,30.0 ,30.7 ,30.5 ,30.2 ,30.0 ,30.2 ,30.0 ,29.8 ,30.1 ,44.4 ,35.7 ,36.9 ,30.0 ,30.6 ,31.1 ,0.1428 ,27.7 ,27.7 ,3.14 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/25 5:00,-2.26 ,-1.61 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.6 ,29.7 ,29.7 ,30.1 ,29.6 ,29.6 ,4.0 ,40.9 ,30.0 ,30.1 ,30.1 ,30.9 ,30.0 ,30.7 ,30.4 ,30.2 ,30.1 ,30.2 ,30.0 ,29.8 ,30.1 ,44.4 ,35.7 ,36.9 ,30.0 ,30.6 ,30.7 ,0.1427 ,27.7 ,27.7 ,3.04 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/25 11:00,-2.26 ,-1.61 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.7 ,30.1 ,29.6 ,29.6 ,4.0 ,40.9 ,30.0 ,30.1 ,30.1 ,30.9 ,30.0 ,30.7 ,30.4 ,30.3 ,30.1 ,30.2 ,30.0 ,29.8 ,30.1 ,44.5 ,35.7 ,36.9 ,30.0 ,30.6 ,30.7 ,0.1428 ,27.7 ,27.7 ,2.94 ,30.0 ,0.01 ,0.00 ,10.07 ,-,-,0.420 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/25 17:00,-2.26 ,-1.60 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.6 ,29.6 ,4.0 ,40.9 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.5 ,35.7 ,37.0 ,30.1 ,30.7 ,31.0 ,0.1426 ,27.7 ,27.7 ,2.94 ,30.0 ,0.01 ,0.01 ,10.07 ,-,-,0.420 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/25 23:00,-2.26 ,-1.60 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.7 ,29.6 ,4.0 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.0 ,30.8 ,30.4 ,30.3 ,30.1 ,30.2 ,30.0 ,29.8 ,30.1 ,44.6 ,35.8 ,37.0 ,30.1 ,30.6 ,31.0 ,0.1426 ,27.8 ,27.7 ,2.94 ,30.0 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/26 5:00,-2.25 ,-1.60 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.2 ,29.7 ,29.6 ,4.0 ,40.9 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.5 ,30.4 ,30.1 ,30.3 ,30.1 ,29.8 ,30.1 ,44.6 ,35.8 ,37.1 ,30.1 ,30.8 ,30.9 ,0.1427 ,27.8 ,27.7 ,2.94 ,30.0 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/26 11:00,-2.25 ,-1.61 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,4.0 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.2 ,30.3 ,30.1 ,29.9 ,30.2 ,44.6 ,35.9 ,37.1 ,30.1 ,30.7 ,31.0 ,0.1427 ,27.8 ,27.8 ,2.83 ,30.0 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/26 17:00,-2.25 ,-1.60 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.8 ,29.9 ,29.9 ,30.2 ,29.8 ,29.6 ,4.0 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.9 ,30.2 ,44.7 ,35.9 ,37.1 ,30.1 ,30.6 ,30.9 ,0.1426 ,27.8 ,27.8 ,2.73 ,30.0 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/26 23:00,-2.26 ,-1.63 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.8 ,29.8 ,29.9 ,30.1 ,29.8 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.4 ,30.1 ,30.3 ,30.2 ,29.9 ,30.2 ,44.8 ,35.9 ,37.2 ,30.1 ,30.6 ,30.8 ,0.1430 ,27.8 ,27.8 ,2.73 ,30.0 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/27 5:00,-2.26 ,-1.64 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.8 ,29.8 ,29.9 ,30.2 ,29.7 ,29.7 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.6 ,31.0 ,0.1431 ,27.9 ,27.8 ,2.63 ,29.5 ,0.01 ,0.01 ,10.12 ,-,-,0.425 ,0.000 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/27 11:00,-2.27 ,-1.68 ,-0.006 ,30.3 ,29.9 ,30.0 ,29.7 ,29.8 ,29.9 ,30.2 ,29.7 ,29.6 ,4.2 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.4 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.6 ,30.9 ,0.1436 ,27.9 ,27.9 ,2.63 ,29.5 ,0.01 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,22.3 ,,,0.36 ,0.36 ,""
2014/8/27 17:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.9 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.5 ,30.8 ,0.1433 ,27.9 ,27.9 ,2.53 ,29.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/27 23:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.2 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.2 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.1 ,44.7 ,36.0 ,37.2 ,30.1 ,30.7 ,30.9 ,0.1434 ,27.9 ,27.9 ,2.53 ,29.0 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/28 5:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.2 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.6 ,30.9 ,0.1433 ,27.9 ,27.9 ,2.42 ,28.5 ,0.01 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/28 11:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.2 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.2 ,30.3 ,30.1 ,29.9 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.6 ,31.0 ,0.1434 ,27.9 ,27.9 ,2.42 ,28.0 ,0.01 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/28 17:00,-2.26 ,-1.65 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.9 ,30.2 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.0 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,35.9 ,37.2 ,30.1 ,30.7 ,31.0 ,0.1432 ,27.9 ,27.9 ,2.42 ,28.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/28 23:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.8 ,30.4 ,30.4 ,30.1 ,30.3 ,30.1 ,29.8 ,30.1 ,44.7 ,36.0 ,37.2 ,30.1 ,30.5 ,30.9 ,0.1434 ,27.9 ,27.9 ,2.42 ,28.0 ,0.02 ,0.01 ,27.60 ,-,-,0.425 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/29 5:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.2 ,31.0 ,30.0 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,36.0 ,37.2 ,30.1 ,30.6 ,31.0 ,0.1434 ,27.9 ,27.9 ,2.32 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/29 11:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,29.9 ,29.7 ,29.8 ,29.9 ,30.1 ,29.8 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.4 ,30.4 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,36.0 ,37.2 ,30.1 ,30.5 ,30.7 ,0.1434 ,27.9 ,27.9 ,2.32 ,28.0 ,-,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/29 17:00,-2.26 ,-1.65 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.2 ,29.7 ,29.6 ,3.8 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,35.9 ,37.3 ,30.1 ,30.7 ,31.0 ,0.1434 ,28.0 ,27.9 ,2.32 ,28.0 ,0.02 ,0.01 ,27.46 ,-,-,0.420 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/8/29 23:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.8 ,0.1435 ,28.0 ,28.0 ,2.32 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/30 5:00,-2.26 ,-1.65 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.2 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.7 ,31.0 ,0.1437 ,28.0 ,27.9 ,2.22 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/8/30 11:00,-2.26 ,-1.65 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.8 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.0 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.1 ,29.8 ,30.2 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.9 ,0.1434 ,28.0 ,28.0 ,2.22 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/8/30 17:00,-2.25 ,-1.63 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.9 ,0.1433 ,28.0 ,28.0 ,2.22 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/30 23:00,-2.25 ,-1.64 ,-0.006 ,30.3 ,30.0 ,30.0 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.0 ,30.8 ,30.5 ,30.4 ,30.1 ,30.3 ,30.1 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.7 ,0.1434 ,28.0 ,28.0 ,2.22 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/31 5:00,-2.25 ,-1.64 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.2 ,29.8 ,29.6 ,3.9 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,31.2 ,0.1434 ,28.0 ,28.0 ,2.22 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/31 11:00,-2.25 ,-1.64 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.8 ,41.0 ,30.1 ,30.2 ,30.2 ,31.0 ,30.1 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.7 ,30.8 ,0.1435 ,28.1 ,28.0 ,2.11 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.5 ,,,0.36 ,0.36 ,""
2014/8/31 17:00,-2.25 ,-1.64 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.8 ,41.0 ,30.1 ,30.1 ,30.2 ,31.0 ,30.0 ,30.8 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.8 ,0.1434 ,28.1 ,28.0 ,2.11 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/8/31 23:00,-2.26 ,-1.65 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.9 ,30.1 ,29.7 ,29.6 ,3.8 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.5 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.6 ,30.9 ,0.1436 ,28.1 ,28.0 ,2.11 ,28.0 ,0.02 ,0.01 ,27.73 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/9/1 5:00,-2.25 ,-1.65 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.8 ,36.0 ,37.3 ,30.1 ,30.7 ,31.0 ,0.1435 ,28.1 ,28.1 ,2.01 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/9/1 11:00,-2.26 ,-1.66 ,-0.006 ,30.3 ,29.9 ,29.9 ,29.7 ,29.8 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.2 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.5 ,30.8 ,0.1436 ,28.1 ,28.1 ,4.48 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.36 ,0.36 ,""
2014/9/1 17:00,-2.25 ,-1.65 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.0 ,30.2 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.1 ,30.7 ,30.9 ,0.1435 ,28.1 ,28.1 ,4.59 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/1 23:00,-2.25 ,-1.65 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.7 ,29.6 ,4.0 ,41.0 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.0 ,30.2 ,30.0 ,29.8 ,30.1 ,44.7 ,36.0 ,37.3 ,30.0 ,30.6 ,30.7 ,0.1435 ,28.1 ,28.1 ,4.59 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/2 5:00,-2.26 ,-1.64 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,40.9 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.1 ,30.3 ,30.0 ,29.8 ,30.1 ,44.6 ,35.9 ,37.2 ,30.0 ,30.5 ,30.8 ,0.1433 ,28.1 ,28.1 ,4.49 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/2 11:00,-2.26 ,-1.64 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.7 ,29.7 ,29.8 ,30.1 ,29.7 ,29.6 ,3.9 ,40.9 ,30.0 ,30.1 ,30.1 ,31.0 ,29.9 ,30.7 ,30.4 ,30.3 ,30.0 ,30.2 ,30.0 ,29.8 ,30.0 ,44.6 ,35.9 ,37.2 ,30.0 ,30.7 ,30.8 ,0.1433 ,28.1 ,28.1 ,4.49 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/9/2 17:00,-2.26 ,-1.64 ,-0.006 ,30.2 ,29.9 ,29.9 ,29.6 ,29.7 ,29.7 ,30.1 ,29.7 ,29.6 ,3.8 ,40.8 ,30.0 ,30.1 ,30.1 ,31.0 ,30.0 ,30.7 ,30.4 ,30.3 ,30.0 ,30.2 ,30.0 ,29.8 ,30.1 ,44.5 ,35.9 ,37.2 ,30.0 ,30.5 ,30.7 ,0.1433 ,28.1 ,28.1 ,4.49 ,28.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/9/2 23:00,-2.26 ,-1.66 ,-0.006 ,30.2 ,29.9 ,29.8 ,29.6 ,29.7 ,29.8 ,30.1 ,29.6 ,29.6 ,3.8 ,40.8 ,30.0 ,30.0 ,30.1 ,30.9 ,29.9 ,30.6 ,30.4 ,30.2 ,30.0 ,30.2 ,30.0 ,29.7 ,30.1 ,44.4 ,35.8 ,37.1 ,30.0 ,30.4 ,30.7 ,0.1436 ,28.1 ,28.1 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.36 ,""
2014/9/3 5:00,-2.26 ,-1.66 ,-0.006 ,30.2 ,29.8 ,29.8 ,29.6 ,29.7 ,29.7 ,30.0 ,29.6 ,29.5 ,3.9 ,40.7 ,29.9 ,30.0 ,30.1 ,30.9 ,29.9 ,30.6 ,30.3 ,30.2 ,30.0 ,30.2 ,29.9 ,29.7 ,30.0 ,44.4 ,35.8 ,37.0 ,29.9 ,30.4 ,30.7 ,0.1436 ,28.1 ,28.1 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/3 11:00,-2.26 ,-1.67 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,3.9 ,40.6 ,29.9 ,30.0 ,30.0 ,30.9 ,29.9 ,30.6 ,30.3 ,30.2 ,29.9 ,30.2 ,29.9 ,29.7 ,30.1 ,44.4 ,35.8 ,37.0 ,29.9 ,30.4 ,30.7 ,0.1437 ,28.2 ,28.1 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/3 17:00,-2.26 ,-1.66 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,3.9 ,40.6 ,29.9 ,30.0 ,30.0 ,30.9 ,29.9 ,30.6 ,30.3 ,30.2 ,30.0 ,30.1 ,29.9 ,29.7 ,30.0 ,44.3 ,35.7 ,37.0 ,29.9 ,30.5 ,30.7 ,0.1436 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/9/3 23:00,-2.26 ,-1.66 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,3.9 ,40.6 ,29.9 ,30.0 ,30.0 ,30.9 ,29.9 ,30.6 ,30.2 ,30.1 ,29.9 ,30.1 ,29.9 ,29.7 ,30.0 ,44.3 ,35.7 ,36.9 ,29.9 ,30.4 ,30.5 ,0.1435 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.8 ,,,0.36 ,0.36 ,""
2014/9/4 5:00,-2.26 ,-1.66 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.5 ,4.0 ,40.7 ,29.9 ,29.9 ,30.0 ,30.8 ,29.8 ,30.5 ,30.3 ,30.2 ,29.9 ,30.2 ,29.9 ,29.6 ,30.0 ,44.3 ,35.6 ,36.9 ,29.9 ,30.4 ,30.6 ,0.1435 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/9/4 11:00,-2.26 ,-1.64 ,-0.006 ,30.1 ,29.8 ,29.8 ,29.6 ,29.6 ,29.7 ,30.0 ,29.6 ,29.4 ,3.8 ,40.7 ,29.9 ,30.0 ,30.0 ,30.9 ,29.9 ,30.5 ,30.2 ,30.2 ,29.9 ,30.1 ,29.9 ,29.6 ,29.9 ,44.2 ,35.6 ,36.9 ,29.9 ,30.1 ,30.4 ,0.1432 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,21.9 ,,,0.36 ,0.36 ,""
2014/9/4 17:00,-2.26 ,-1.60 ,-0.006 ,30.1 ,29.8 ,29.7 ,29.6 ,29.6 ,29.6 ,29.9 ,29.5 ,29.4 ,3.4 ,40.7 ,29.9 ,29.9 ,30.0 ,30.8 ,29.8 ,30.5 ,30.3 ,30.1 ,29.9 ,30.1 ,29.9 ,29.6 ,29.9 ,44.2 ,35.6 ,36.9 ,29.9 ,30.2 ,30.5 ,0.1426 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.36 ,""
2014/9/4 23:00,-2.26 ,-1.60 ,-0.006 ,30.1 ,29.8 ,29.7 ,29.6 ,29.6 ,29.6 ,29.9 ,29.5 ,29.4 ,3.4 ,40.6 ,29.8 ,29.9 ,30.0 ,30.8 ,29.8 ,30.5 ,30.3 ,30.1 ,29.9 ,30.1 ,29.8 ,29.6 ,29.9 ,44.2 ,35.6 ,36.9 ,29.9 ,30.3 ,30.7 ,0.1428 ,28.2 ,28.2 ,4.49 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.36 ,""
2014/9/5 5:00,-2.25 ,-1.58 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.5 ,29.6 ,29.6 ,29.9 ,29.5 ,29.4 ,3.4 ,40.6 ,29.8 ,29.9 ,29.9 ,30.8 ,29.8 ,30.5 ,30.2 ,30.1 ,29.8 ,30.0 ,29.8 ,29.6 ,29.9 ,44.2 ,35.6 ,36.8 ,29.8 ,30.1 ,30.4 ,0.1427 ,28.2 ,28.2 ,4.39 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/5 11:00,-2.25 ,-1.58 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.4 ,29.5 ,29.6 ,29.9 ,29.5 ,29.4 ,3.4 ,40.6 ,29.8 ,29.9 ,29.9 ,30.8 ,29.8 ,30.5 ,30.2 ,30.1 ,29.8 ,30.1 ,29.8 ,29.6 ,29.9 ,44.1 ,35.5 ,36.9 ,29.8 ,30.2 ,30.4 ,0.1426 ,28.2 ,28.2 ,4.39 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/5 17:00,-2.25 ,-1.57 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.5 ,29.5 ,29.6 ,29.9 ,29.5 ,29.4 ,3.4 ,40.6 ,29.8 ,29.8 ,29.9 ,30.8 ,29.8 ,30.4 ,30.2 ,30.0 ,29.8 ,30.0 ,29.8 ,29.6 ,29.9 ,44.1 ,35.6 ,36.9 ,29.8 ,30.1 ,30.4 ,0.1425 ,28.2 ,28.2 ,4.39 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/5 23:00,-2.25 ,-1.58 ,-0.006 ,30.0 ,29.7 ,29.7 ,29.4 ,29.5 ,29.6 ,29.9 ,29.4 ,29.4 ,3.3 ,40.6 ,29.8 ,29.8 ,29.9 ,30.8 ,29.7 ,30.4 ,30.2 ,30.0 ,29.8 ,30.1 ,29.8 ,29.5 ,29.8 ,44.1 ,35.6 ,36.9 ,29.8 ,30.1 ,30.7 ,0.1426 ,28.2 ,28.2 ,4.39 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/6 5:00,-2.25 ,-1.58 ,-0.006 ,30.0 ,29.6 ,29.6 ,29.4 ,29.5 ,29.6 ,29.9 ,29.4 ,29.4 ,3.3 ,40.5 ,29.7 ,29.8 ,29.9 ,30.7 ,29.7 ,30.4 ,30.2 ,30.0 ,29.8 ,30.0 ,29.8 ,29.6 ,29.8 ,44.1 ,35.6 ,36.8 ,29.8 ,30.1 ,30.4 ,0.1426 ,28.2 ,28.2 ,4.39 ,28.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/6 11:00,-2.25 ,-1.59 ,-0.006 ,30.0 ,29.6 ,29.6 ,29.4 ,29.5 ,29.6 ,29.8 ,29.4 ,29.3 ,3.3 ,40.5 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.4 ,30.2 ,30.1 ,29.8 ,30.0 ,29.8 ,29.5 ,29.8 ,44.1 ,35.6 ,36.8 ,29.8 ,30.2 ,30.4 ,0.1428 ,28.3 ,28.2 ,4.39 ,28.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/6 17:00,-2.25 ,-1.58 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.4 ,40.4 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.4 ,30.1 ,30.0 ,29.8 ,30.0 ,29.7 ,29.5 ,29.8 ,44.1 ,35.5 ,36.8 ,29.8 ,30.1 ,30.2 ,0.1427 ,28.3 ,28.3 ,4.39 ,29.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/6 23:00,-2.25 ,-1.58 ,-0.006 ,30.0 ,29.6 ,29.6 ,29.4 ,29.4 ,29.6 ,29.8 ,29.4 ,29.3 ,3.4 ,40.4 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.4 ,30.1 ,30.0 ,29.8 ,29.9 ,29.7 ,29.5 ,29.7 ,43.9 ,35.5 ,36.7 ,29.7 ,30.0 ,30.1 ,0.1428 ,28.3 ,28.3 ,4.39 ,29.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/7 5:00,-2.25 ,-1.57 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.4 ,40.4 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.3 ,30.1 ,30.0 ,29.8 ,29.9 ,29.7 ,29.5 ,29.8 ,43.9 ,35.5 ,36.7 ,29.7 ,30.1 ,30.3 ,0.1427 ,28.3 ,28.3 ,4.39 ,29.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/7 11:00,-2.25 ,-1.58 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.5 ,40.3 ,29.7 ,29.8 ,29.8 ,30.7 ,29.7 ,30.3 ,30.1 ,29.9 ,29.8 ,29.9 ,29.6 ,29.5 ,29.8 ,43.8 ,35.4 ,36.7 ,29.7 ,30.1 ,30.3 ,0.1428 ,28.3 ,28.3 ,4.39 ,29.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.36 ,0.36 ,""
2014/9/7 17:00,-2.25 ,-1.55 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.8 ,29.4 ,29.3 ,3.4 ,40.3 ,29.7 ,29.8 ,29.8 ,30.7 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.7 ,29.5 ,29.7 ,43.8 ,35.4 ,36.7 ,29.7 ,30.1 ,30.1 ,0.1425 ,28.3 ,28.3 ,4.39 ,28.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/7 23:00,-2.25 ,-1.56 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.4 ,29.4 ,29.5 ,29.7 ,29.4 ,29.3 ,3.4 ,40.3 ,29.7 ,29.7 ,29.8 ,30.7 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.7 ,29.4 ,29.8 ,43.8 ,35.4 ,36.6 ,29.7 ,30.1 ,30.4 ,0.1425 ,28.3 ,28.3 ,4.39 ,28.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/8 5:00,-2.25 ,-1.55 ,-0.006 ,29.9 ,29.6 ,29.6 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.3 ,3.4 ,40.3 ,29.6 ,29.7 ,29.8 ,30.6 ,29.6 ,30.3 ,30.1 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,43.7 ,35.4 ,36.6 ,29.7 ,30.0 ,30.2 ,0.1426 ,28.4 ,28.3 ,4.39 ,28.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/8 11:00,-2.25 ,-1.56 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.4 ,40.2 ,29.6 ,29.7 ,29.7 ,30.6 ,29.6 ,30.3 ,30.0 ,29.9 ,29.7 ,29.9 ,29.6 ,29.4 ,29.7 ,43.7 ,35.3 ,36.6 ,29.6 ,30.1 ,30.2 ,0.1427 ,28.4 ,28.3 ,4.39 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/8 17:00,-2.25 ,-1.54 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.4 ,40.2 ,29.6 ,29.7 ,29.7 ,30.6 ,29.6 ,30.3 ,30.0 ,29.8 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,43.6 ,35.3 ,36.5 ,29.6 ,30.0 ,30.3 ,0.1425 ,28.4 ,28.4 ,4.39 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/8 23:00,-2.25 ,-1.55 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.4 ,29.4 ,29.7 ,29.3 ,29.2 ,3.4 ,40.1 ,29.6 ,29.6 ,29.7 ,30.5 ,29.6 ,30.2 ,30.0 ,29.8 ,29.7 ,29.8 ,29.6 ,29.4 ,29.7 ,43.6 ,35.2 ,36.5 ,29.6 ,30.0 ,30.1 ,0.1426 ,28.4 ,28.4 ,4.28 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/9 5:00,-2.25 ,-1.55 ,-0.006 ,29.8 ,29.5 ,29.5 ,29.3 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.4 ,40.1 ,29.6 ,29.6 ,29.7 ,30.5 ,29.6 ,30.2 ,30.0 ,29.8 ,29.6 ,29.8 ,29.6 ,29.4 ,29.6 ,43.5 ,35.2 ,36.5 ,29.6 ,30.1 ,30.4 ,0.1425 ,28.4 ,28.4 ,4.28 ,28.0 ,0.01 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/9 11:00,-2.25 ,-1.54 ,-0.006 ,29.8 ,29.4 ,29.5 ,29.2 ,29.3 ,29.4 ,29.7 ,29.3 ,29.2 ,3.4 ,40.1 ,29.6 ,29.6 ,29.7 ,30.5 ,29.5 ,30.2 ,30.0 ,29.8 ,29.6 ,29.8 ,29.6 ,29.4 ,29.6 ,43.5 ,35.2 ,36.4 ,29.6 ,29.8 ,30.1 ,0.1425 ,28.4 ,28.4 ,4.28 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/9 17:00,-2.25 ,-1.54 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,3.3 ,40.1 ,29.5 ,29.6 ,29.6 ,30.5 ,29.5 ,30.2 ,30.0 ,29.8 ,29.6 ,29.8 ,29.6 ,29.4 ,29.7 ,43.5 ,35.2 ,36.4 ,29.6 ,30.1 ,30.4 ,0.1425 ,28.4 ,28.4 ,4.28 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.4 ,,,0.36 ,0.36 ,""
2014/9/9 23:00,-2.25 ,-1.56 ,-0.006 ,29.8 ,29.4 ,29.4 ,29.2 ,29.3 ,29.4 ,29.6 ,29.2 ,29.2 ,3.3 ,40.1 ,29.5 ,29.6 ,29.6 ,30.5 ,29.5 ,30.2 ,29.9 ,29.8 ,29.6 ,29.7 ,29.5 ,29.4 ,29.6 ,43.4 ,35.2 ,36.4 ,29.6 ,30.1 ,30.4 ,0.1428 ,28.4 ,28.4 ,4.28 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/10 5:00,-2.25 ,-1.57 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,3.3 ,40.1 ,29.5 ,29.6 ,29.6 ,30.5 ,29.5 ,30.1 ,29.9 ,29.8 ,29.6 ,29.7 ,29.5 ,29.3 ,29.6 ,43.4 ,35.2 ,36.4 ,29.5 ,30.1 ,30.5 ,0.1428 ,28.4 ,28.4 ,4.18 ,28.0 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/10 11:00,-2.25 ,-1.58 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.3 ,29.3 ,29.6 ,29.2 ,29.1 ,3.3 ,40.0 ,29.5 ,29.6 ,29.6 ,30.5 ,29.5 ,30.1 ,29.9 ,29.7 ,29.6 ,29.7 ,29.5 ,29.3 ,29.6 ,43.4 ,35.1 ,36.4 ,29.5 ,30.1 ,30.4 ,0.1430 ,28.4 ,28.4 ,4.08 ,27.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/10 17:00,-2.25 ,-1.58 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,3.3 ,40.0 ,29.5 ,29.6 ,29.6 ,30.4 ,29.4 ,30.1 ,29.9 ,29.7 ,29.6 ,29.7 ,29.5 ,29.4 ,29.6 ,43.3 ,35.1 ,36.3 ,29.5 ,30.0 ,30.2 ,0.1429 ,28.5 ,28.4 ,4.08 ,27.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/10 23:00,-2.25 ,-1.59 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,3.3 ,40.0 ,29.4 ,29.5 ,29.6 ,30.4 ,29.4 ,30.1 ,29.9 ,29.7 ,29.6 ,29.7 ,29.5 ,29.4 ,29.5 ,43.3 ,35.2 ,36.3 ,29.5 ,30.1 ,30.4 ,0.1431 ,28.5 ,28.4 ,4.08 ,27.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/11 5:00,-2.25 ,-1.59 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.2 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,3.4 ,39.9 ,29.4 ,29.5 ,29.6 ,30.4 ,29.4 ,30.1 ,29.9 ,29.7 ,29.5 ,29.7 ,29.5 ,29.3 ,29.5 ,43.3 ,35.1 ,36.3 ,29.5 ,30.1 ,30.6 ,0.1430 ,28.5 ,28.5 ,4.08 ,27.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/11 11:00,-2.25 ,-1.59 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.1 ,29.2 ,29.3 ,29.6 ,29.2 ,29.1 ,3.4 ,39.8 ,29.4 ,29.5 ,29.6 ,30.4 ,29.4 ,30.1 ,29.9 ,29.7 ,29.5 ,29.7 ,29.5 ,29.2 ,29.5 ,43.3 ,35.1 ,36.3 ,29.4 ,30.1 ,30.4 ,0.1430 ,28.5 ,28.5 ,3.76 ,27.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/11 17:00,-2.25 ,-1.58 ,-0.006 ,29.7 ,29.4 ,29.4 ,29.1 ,29.2 ,29.3 ,29.5 ,29.1 ,29.1 ,3.4 ,39.7 ,29.4 ,29.5 ,29.6 ,30.4 ,29.4 ,30.0 ,29.9 ,29.7 ,29.4 ,29.6 ,29.4 ,29.2 ,29.5 ,43.3 ,35.1 ,36.3 ,29.4 ,30.1 ,30.3 ,0.1430 ,28.5 ,28.5 ,3.76 ,27.5 ,0.01 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/11 23:00,-2.25 ,-1.59 ,-0.006 ,29.7 ,29.3 ,29.3 ,29.1 ,29.2 ,29.3 ,29.5 ,29.1 ,29.0 ,3.4 ,39.7 ,29.4 ,29.5 ,29.6 ,30.4 ,29.4 ,30.1 ,29.8 ,29.6 ,29.5 ,29.6 ,29.4 ,29.2 ,29.5 ,43.2 ,35.0 ,36.3 ,29.4 ,30.1 ,30.7 ,0.1430 ,28.5 ,28.5 ,3.66 ,27.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/12 5:00,-2.25 ,-1.59 ,-0.006 ,29.6 ,29.3 ,29.3 ,29.1 ,29.2 ,29.2 ,29.5 ,29.1 ,29.0 ,3.4 ,39.6 ,29.4 ,29.5 ,29.5 ,30.4 ,29.4 ,30.0 ,29.8 ,29.7 ,29.5 ,29.6 ,29.5 ,29.2 ,29.5 ,43.2 ,35.0 ,36.3 ,29.4 ,30.0 ,30.2 ,0.1429 ,28.5 ,28.5 ,3.66 ,27.5 ,0.01 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/12 11:00,-2.25 ,-1.59 ,-0.006 ,29.6 ,29.3 ,29.3 ,29.1 ,29.1 ,29.2 ,29.4 ,29.1 ,29.0 ,3.4 ,39.6 ,29.4 ,29.4 ,29.5 ,30.3 ,29.4 ,30.0 ,29.8 ,29.6 ,29.4 ,29.6 ,29.4 ,29.2 ,29.4 ,43.1 ,35.1 ,36.3 ,29.4 ,30.1 ,30.3 ,0.1429 ,28.5 ,28.5 ,3.66 ,27.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/12 17:00,-2.25 ,-1.58 ,-0.006 ,29.6 ,29.3 ,29.3 ,29.0 ,29.1 ,29.2 ,29.4 ,29.0 ,29.0 ,3.3 ,39.5 ,29.3 ,29.4 ,29.5 ,30.3 ,29.3 ,30.0 ,29.8 ,29.6 ,29.5 ,29.6 ,29.4 ,29.3 ,29.4 ,43.0 ,35.0 ,36.2 ,29.4 ,29.9 ,30.1 ,0.1428 ,28.5 ,28.5 ,3.66 ,27.5 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/12 23:00,-2.25 ,-1.59 ,-0.006 ,29.6 ,29.2 ,29.2 ,29.0 ,29.1 ,29.1 ,29.4 ,29.0 ,29.0 ,3.3 ,39.5 ,29.4 ,29.4 ,29.5 ,30.3 ,29.3 ,30.0 ,29.8 ,29.6 ,29.4 ,29.6 ,29.4 ,29.1 ,29.4 ,43.0 ,35.0 ,36.2 ,29.4 ,30.0 ,30.3 ,0.1430 ,28.5 ,28.5 ,3.56 ,27.0 ,0.02 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/13 5:00,-2.25 ,-1.60 ,-0.006 ,29.6 ,29.2 ,29.2 ,29.0 ,29.1 ,29.1 ,29.4 ,29.0 ,28.9 ,3.4 ,39.4 ,29.3 ,29.4 ,29.4 ,30.3 ,29.3 ,30.0 ,29.7 ,29.6 ,29.4 ,29.5 ,29.3 ,29.1 ,29.4 ,43.0 ,35.0 ,36.1 ,29.4 ,30.0 ,30.6 ,0.1430 ,28.5 ,28.5 ,3.45 ,27.0 ,0.02 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/13 11:00,-2.25 ,-1.60 ,-0.006 ,29.6 ,29.2 ,29.2 ,29.0 ,29.1 ,29.1 ,29.4 ,29.0 ,28.9 ,3.4 ,39.4 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,29.9 ,29.8 ,29.6 ,29.3 ,29.5 ,29.3 ,29.1 ,29.4 ,42.9 ,34.9 ,36.1 ,29.3 ,29.9 ,30.2 ,0.1432 ,28.5 ,28.5 ,3.45 ,27.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/13 17:00,-2.25 ,-1.60 ,-0.006 ,29.6 ,29.2 ,29.2 ,29.0 ,29.1 ,29.1 ,29.4 ,29.0 ,28.9 ,3.3 ,39.3 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,29.9 ,29.7 ,29.6 ,29.4 ,29.5 ,29.3 ,29.1 ,29.4 ,42.9 ,35.0 ,36.1 ,29.3 ,30.0 ,30.2 ,0.1430 ,28.5 ,28.5 ,3.45 ,27.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/13 23:00,-2.25 ,-1.61 ,-0.006 ,29.5 ,29.2 ,29.2 ,29.0 ,29.0 ,29.1 ,29.4 ,29.0 ,28.9 ,3.4 ,39.3 ,29.3 ,29.4 ,29.4 ,30.2 ,29.3 ,29.9 ,29.7 ,29.5 ,29.3 ,29.4 ,29.3 ,29.1 ,29.4 ,42.9 ,34.9 ,36.1 ,29.3 ,29.9 ,30.4 ,0.1433 ,28.5 ,28.5 ,3.45 ,27.0 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/14 5:00,-2.26 ,-1.62 ,-0.006 ,29.5 ,29.2 ,29.2 ,29.0 ,29.0 ,29.1 ,29.4 ,29.0 ,28.9 ,3.4 ,39.2 ,29.3 ,29.3 ,29.4 ,30.2 ,29.2 ,29.9 ,29.7 ,29.5 ,29.3 ,29.5 ,29.3 ,29.1 ,29.3 ,42.8 ,34.8 ,36.0 ,29.3 ,30.0 ,30.2 ,0.1432 ,28.6 ,28.5 ,3.35 ,27.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/14 11:00,-2.26 ,-1.62 ,-0.006 ,29.5 ,29.2 ,29.2 ,28.9 ,29.0 ,29.0 ,29.4 ,28.9 ,28.9 ,3.3 ,39.2 ,29.3 ,29.3 ,29.4 ,30.2 ,29.3 ,29.9 ,29.7 ,29.5 ,29.3 ,29.4 ,29.3 ,29.1 ,29.3 ,42.8 ,34.8 ,36.0 ,29.3 ,29.8 ,30.1 ,0.1433 ,28.5 ,28.5 ,3.35 ,26.5 ,0.02 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/14 17:00,-2.26 ,-1.61 ,-0.006 ,29.5 ,29.2 ,29.2 ,28.9 ,29.0 ,29.0 ,29.4 ,28.9 ,28.9 ,3.3 ,39.1 ,29.2 ,29.3 ,29.4 ,30.2 ,29.2 ,29.8 ,29.6 ,29.6 ,29.3 ,29.4 ,29.3 ,29.1 ,29.3 ,42.7 ,34.8 ,36.0 ,29.3 ,30.0 ,30.3 ,0.1433 ,28.6 ,28.5 ,3.35 ,26.5 ,0.02 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/14 23:00,-2.26 ,-1.63 ,-0.006 ,29.5 ,29.1 ,29.1 ,28.9 ,29.0 ,29.0 ,29.3 ,28.9 ,28.9 ,3.3 ,39.1 ,29.2 ,29.3 ,29.4 ,30.2 ,29.2 ,29.9 ,29.6 ,29.5 ,29.3 ,29.4 ,29.3 ,29.1 ,29.3 ,42.7 ,34.8 ,36.0 ,29.3 ,29.9 ,30.4 ,0.1435 ,28.6 ,28.6 ,3.35 ,26.5 ,0.02 ,0.01 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/15 5:00,-2.26 ,-1.64 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,29.0 ,29.0 ,29.3 ,29.0 ,28.9 ,3.3 ,39.0 ,29.2 ,29.3 ,29.4 ,30.1 ,29.2 ,29.8 ,29.6 ,29.5 ,29.3 ,29.4 ,29.3 ,29.0 ,29.3 ,42.8 ,34.8 ,36.0 ,29.3 ,29.8 ,30.1 ,0.1435 ,28.6 ,28.6 ,3.35 ,26.5 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/15 11:00,-2.26 ,-1.64 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,29.0 ,29.0 ,29.3 ,28.9 ,28.8 ,3.4 ,39.0 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.4 ,29.3 ,29.4 ,29.2 ,29.0 ,29.3 ,42.7 ,34.7 ,35.9 ,29.3 ,29.8 ,30.1 ,0.1435 ,28.6 ,28.6 ,3.35 ,26.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/15 17:00,-2.25 ,-1.62 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,29.0 ,29.0 ,29.3 ,28.9 ,28.8 ,3.4 ,39.0 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.5 ,29.3 ,29.4 ,29.3 ,29.0 ,29.2 ,42.7 ,34.7 ,36.0 ,29.2 ,29.8 ,30.1 ,0.1433 ,28.6 ,28.6 ,3.25 ,26.0 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/15 23:00,-2.25 ,-1.62 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.3 ,28.9 ,28.8 ,3.4 ,39.0 ,29.2 ,29.3 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.7 ,34.7 ,35.9 ,29.3 ,29.8 ,30.2 ,0.1432 ,28.6 ,28.6 ,3.25 ,26.5 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/16 5:00,-2.25 ,-1.61 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.3 ,28.9 ,28.8 ,3.4 ,38.9 ,29.2 ,29.2 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.6 ,34.7 ,35.9 ,29.3 ,29.8 ,30.1 ,0.1431 ,28.6 ,28.6 ,3.25 ,26.5 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/16 11:00,-2.25 ,-1.61 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.3 ,28.9 ,28.8 ,3.3 ,38.9 ,29.2 ,29.2 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.6 ,34.7 ,35.9 ,29.3 ,29.8 ,30.1 ,0.1430 ,28.6 ,28.6 ,3.25 ,26.0 ,0.02 ,0.01 ,27.79 ,-,-,0.415 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/16 17:00,-2.25 ,-1.61 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,28.9 ,29.3 ,28.9 ,28.8 ,3.3 ,38.8 ,29.2 ,29.2 ,29.3 ,30.1 ,29.1 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.6 ,34.7 ,35.9 ,29.3 ,29.8 ,30.1 ,0.1430 ,28.6 ,28.6 ,3.25 ,26.0 ,0.02 ,0.01 ,28.06 ,-,-,0.425 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/16 23:00,-2.25 ,-1.63 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.9 ,29.0 ,29.3 ,28.8 ,28.8 ,3.3 ,38.8 ,29.2 ,29.2 ,29.3 ,30.1 ,29.2 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.6 ,34.7 ,35.9 ,29.3 ,29.8 ,30.4 ,0.1432 ,28.6 ,28.6 ,3.14 ,26.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/17 5:00,-2.26 ,-1.64 ,-0.006 ,29.4 ,29.1 ,29.1 ,28.9 ,28.9 ,29.0 ,29.2 ,28.9 ,28.8 ,3.3 ,38.8 ,29.2 ,29.2 ,29.3 ,30.1 ,29.1 ,29.8 ,29.6 ,29.4 ,29.2 ,29.4 ,29.2 ,29.0 ,29.2 ,42.5 ,34.7 ,35.9 ,29.2 ,29.8 ,30.0 ,0.1433 ,28.6 ,28.6 ,3.04 ,26.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/17 11:00,-2.26 ,-1.65 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.9 ,29.0 ,29.2 ,28.8 ,28.8 ,3.4 ,38.8 ,29.1 ,29.2 ,29.3 ,30.0 ,29.1 ,29.7 ,29.6 ,29.4 ,29.2 ,29.3 ,29.1 ,28.9 ,29.2 ,42.5 ,34.6 ,35.9 ,29.3 ,29.8 ,29.9 ,0.1435 ,28.6 ,28.6 ,3.04 ,26.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/17 17:00,-2.25 ,-1.64 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.9 ,28.9 ,29.2 ,28.8 ,28.7 ,3.4 ,38.7 ,29.1 ,29.2 ,29.3 ,30.0 ,29.1 ,29.7 ,29.5 ,29.4 ,29.2 ,29.3 ,29.2 ,28.9 ,29.1 ,42.5 ,34.6 ,35.8 ,29.2 ,29.7 ,29.9 ,0.1433 ,28.6 ,28.6 ,3.04 ,26.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/17 23:00,-2.25 ,-1.64 ,-0.006 ,29.4 ,29.0 ,29.0 ,28.8 ,28.9 ,28.9 ,29.2 ,28.8 ,28.8 ,3.4 ,38.7 ,29.1 ,29.2 ,29.3 ,30.0 ,29.1 ,29.7 ,29.5 ,29.3 ,29.1 ,29.3 ,29.1 ,28.9 ,29.1 ,42.4 ,34.6 ,35.8 ,29.2 ,29.8 ,29.9 ,0.1433 ,28.6 ,28.6 ,2.94 ,26.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/18 5:00,-2.25 ,-1.63 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,28.9 ,28.9 ,29.2 ,28.8 ,28.7 ,3.4 ,38.7 ,29.1 ,29.2 ,29.2 ,30.0 ,29.1 ,29.7 ,29.5 ,29.4 ,29.2 ,29.3 ,29.1 ,28.9 ,29.1 ,42.4 ,34.6 ,35.8 ,29.2 ,29.8 ,30.3 ,0.1430 ,28.6 ,28.6 ,2.94 ,26.0 ,0.02 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/18 11:00,-2.25 ,-1.62 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.8 ,28.9 ,28.9 ,29.2 ,28.8 ,28.7 ,3.5 ,38.7 ,29.1 ,29.2 ,29.2 ,30.0 ,29.1 ,29.7 ,29.5 ,29.4 ,29.2 ,29.3 ,29.2 ,29.0 ,29.1 ,42.4 ,34.6 ,35.8 ,29.2 ,29.6 ,29.9 ,0.1429 ,28.6 ,28.6 ,2.83 ,26.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.36 ,""
2014/9/18 17:00,-2.26 ,-1.61 ,-0.006 ,29.3 ,29.0 ,29.0 ,28.7 ,28.8 ,28.9 ,29.2 ,28.8 ,28.7 ,3.3 ,38.7 ,29.1 ,29.1 ,29.2 ,30.0 ,29.1 ,29.7 ,29.5 ,29.3 ,29.1 ,29.3 ,29.1 ,28.9 ,29.1 ,42.3 ,34.6 ,35.8 ,29.2 ,29.6 ,29.9 ,0.1429 ,28.6 ,28.6 ,2.73 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.36 ,0.36 ,""
2014/9/18 23:00,-2.26 ,-1.63 ,-0.006 ,29.3 ,28.9 ,29.0 ,28.7 ,28.8 ,28.9 ,29.2 ,28.8 ,28.7 ,3.4 ,38.6 ,29.0 ,29.1 ,29.2 ,29.9 ,29.0 ,29.6 ,29.4 ,29.3 ,29.1 ,29.3 ,29.1 ,28.9 ,29.1 ,42.3 ,34.5 ,35.8 ,29.2 ,29.6 ,29.9 ,0.1430 ,28.6 ,28.6 ,2.73 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/19 5:00,-2.26 ,-1.63 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.7 ,28.8 ,28.8 ,29.1 ,28.8 ,28.7 ,3.4 ,38.6 ,29.0 ,29.1 ,29.2 ,29.9 ,29.0 ,29.6 ,29.4 ,29.3 ,29.1 ,29.2 ,29.0 ,28.8 ,29.0 ,42.3 ,34.5 ,35.8 ,29.1 ,29.6 ,29.8 ,0.1431 ,28.6 ,28.6 ,2.73 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/19 11:00,-2.26 ,-1.63 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.7 ,28.8 ,28.8 ,29.1 ,28.7 ,28.6 ,3.4 ,38.6 ,29.0 ,29.1 ,29.1 ,29.9 ,29.0 ,29.6 ,29.4 ,29.3 ,29.1 ,29.2 ,29.1 ,28.8 ,29.0 ,42.2 ,34.5 ,35.7 ,29.1 ,29.6 ,30.1 ,0.1430 ,28.6 ,28.6 ,2.63 ,25.5 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.36 ,0.36 ,""
2014/9/19 17:00,-2.26 ,-1.61 ,-0.006 ,29.3 ,28.9 ,28.9 ,28.7 ,28.8 ,28.8 ,29.1 ,28.7 ,28.7 ,3.3 ,38.5 ,29.0 ,29.0 ,29.1 ,29.9 ,29.0 ,29.6 ,29.4 ,29.2 ,29.1 ,29.2 ,29.1 ,28.8 ,29.0 ,42.3 ,34.5 ,35.7 ,29.1 ,29.6 ,29.8 ,0.1428 ,28.7 ,28.6 ,2.63 ,25.5 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.36 ,""
2014/9/19 23:00,-2.26 ,-1.63 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.7 ,28.8 ,29.1 ,28.7 ,28.7 ,3.3 ,38.5 ,29.0 ,29.0 ,29.1 ,29.9 ,28.9 ,29.6 ,29.4 ,29.2 ,29.0 ,29.2 ,29.0 ,28.8 ,29.0 ,42.3 ,34.5 ,35.7 ,29.1 ,29.6 ,29.8 ,0.1430 ,28.6 ,28.6 ,2.63 ,25.5 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/20 5:00,-2.26 ,-1.64 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.7 ,28.8 ,29.1 ,28.7 ,28.6 ,3.3 ,38.6 ,29.0 ,29.1 ,29.1 ,29.9 ,29.0 ,29.6 ,29.4 ,29.2 ,28.9 ,29.2 ,29.0 ,28.8 ,29.0 ,42.3 ,34.5 ,35.8 ,29.1 ,29.5 ,30.1 ,0.1430 ,28.7 ,28.6 ,2.63 ,25.5 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/20 11:00,-2.26 ,-1.65 ,-0.006 ,29.2 ,28.9 ,28.9 ,28.7 ,28.7 ,28.8 ,29.1 ,28.7 ,28.6 ,3.4 ,38.6 ,29.0 ,29.0 ,29.1 ,29.9 ,28.9 ,29.6 ,29.3 ,29.2 ,29.0 ,29.2 ,29.0 ,28.8 ,29.0 ,42.3 ,34.6 ,35.8 ,29.1 ,29.5 ,29.8 ,0.1432 ,28.7 ,28.6 ,2.53 ,25.5 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.36 ,""
2014/9/20 17:00,-2.26 ,-1.64 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.7 ,28.7 ,28.7 ,29.1 ,28.7 ,28.5 ,3.3 ,38.6 ,28.9 ,29.0 ,29.1 ,29.8 ,28.9 ,29.6 ,29.3 ,29.2 ,29.0 ,29.1 ,29.0 ,28.8 ,29.0 ,42.3 ,34.6 ,35.8 ,29.1 ,29.5 ,29.8 ,0.1431 ,28.6 ,28.6 ,2.53 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/9/20 23:00,-2.26 ,-1.66 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.7 ,28.7 ,28.7 ,29.1 ,28.7 ,28.5 ,3.3 ,38.7 ,28.9 ,29.0 ,29.1 ,29.8 ,28.9 ,29.5 ,29.3 ,29.2 ,29.0 ,29.1 ,29.0 ,28.7 ,28.9 ,42.4 ,34.6 ,35.8 ,29.1 ,29.5 ,29.8 ,0.1434 ,28.7 ,28.6 ,2.42 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.36 ,""
2014/9/21 5:00,-2.26 ,-1.67 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.6 ,28.7 ,28.7 ,29.0 ,28.7 ,28.5 ,3.3 ,38.7 ,28.9 ,29.0 ,29.1 ,29.8 ,28.9 ,29.6 ,29.3 ,29.1 ,28.9 ,29.1 ,29.0 ,28.7 ,28.9 ,42.5 ,34.6 ,35.9 ,29.0 ,29.4 ,29.8 ,0.1433 ,28.7 ,28.6 ,2.42 ,25.5 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/9/21 11:00,-2.26 ,-1.68 ,-0.006 ,29.2 ,28.8 ,28.8 ,28.6 ,28.7 ,28.7 ,29.0 ,28.6 ,28.5 ,3.3 ,38.7 ,28.9 ,28.9 ,29.0 ,29.8 ,28.9 ,29.5 ,29.3 ,29.1 ,29.0 ,29.1 ,28.8 ,28.7 ,28.9 ,42.5 ,34.7 ,35.9 ,29.0 ,29.5 ,29.8 ,0.1435 ,28.7 ,28.6 ,2.42 ,25.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/21 17:00,-2.26 ,-1.67 ,-0.006 ,29.1 ,28.8 ,28.8 ,28.6 ,28.6 ,28.7 ,29.0 ,28.6 ,28.5 ,3.3 ,38.7 ,28.9 ,28.9 ,29.0 ,29.8 ,28.8 ,29.5 ,29.3 ,29.1 ,28.9 ,29.1 ,28.9 ,28.7 ,28.9 ,42.6 ,34.7 ,35.9 ,29.0 ,29.5 ,29.6 ,0.1433 ,28.7 ,28.7 ,2.42 ,25.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/21 23:00,-2.26 ,-1.68 ,-0.006 ,29.1 ,28.7 ,28.8 ,28.5 ,28.6 ,28.7 ,28.9 ,28.6 ,28.5 ,3.4 ,38.8 ,28.9 ,28.9 ,29.0 ,29.8 ,28.8 ,29.4 ,29.3 ,29.1 ,29.0 ,29.1 ,28.8 ,28.7 ,28.8 ,42.6 ,34.7 ,36.0 ,29.0 ,29.4 ,29.6 ,0.1435 ,28.7 ,28.6 ,2.32 ,25.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/22 5:00,-2.26 ,-1.69 ,-0.006 ,29.1 ,28.7 ,28.7 ,28.5 ,28.6 ,28.6 ,28.9 ,28.5 ,28.5 ,3.3 ,38.8 ,28.8 ,28.9 ,29.0 ,29.8 ,28.8 ,29.4 ,29.2 ,29.1 ,28.8 ,29.0 ,28.9 ,28.6 ,28.9 ,42.7 ,34.7 ,36.0 ,29.0 ,29.5 ,29.8 ,0.1435 ,28.7 ,28.6 ,2.32 ,25.0 ,0.02 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/22 11:00,-2.27 ,-1.69 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.5 ,28.6 ,28.9 ,28.5 ,28.4 ,3.4 ,38.8 ,28.8 ,28.8 ,28.9 ,29.7 ,28.8 ,29.4 ,29.2 ,29.0 ,28.8 ,29.0 ,28.8 ,28.6 ,28.8 ,42.8 ,34.8 ,36.1 ,28.9 ,29.3 ,29.6 ,0.1436 ,28.7 ,28.7 ,2.32 ,25.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/22 17:00,-2.26 ,-1.68 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.5 ,28.6 ,28.9 ,28.5 ,28.4 ,3.3 ,38.9 ,28.8 ,28.8 ,28.9 ,29.8 ,28.8 ,29.4 ,29.2 ,29.1 ,28.9 ,29.0 ,28.8 ,28.6 ,28.8 ,42.8 ,34.8 ,36.1 ,28.9 ,29.3 ,29.6 ,0.1434 ,28.7 ,28.6 ,4.08 ,25.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/9/22 23:00,-2.27 ,-1.69 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.5 ,28.5 ,28.9 ,28.5 ,28.4 ,3.3 ,38.9 ,28.8 ,28.8 ,28.9 ,29.7 ,28.7 ,29.4 ,29.2 ,29.0 ,28.8 ,29.0 ,28.8 ,28.6 ,28.9 ,42.9 ,34.8 ,36.1 ,28.9 ,29.4 ,29.6 ,0.1436 ,28.7 ,28.7 ,4.08 ,25.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/23 5:00,-2.27 ,-1.71 ,-0.006 ,29.0 ,28.7 ,28.7 ,28.5 ,28.5 ,28.5 ,28.9 ,28.5 ,28.4 ,3.3 ,38.9 ,28.8 ,28.8 ,28.9 ,29.7 ,28.7 ,29.4 ,29.1 ,29.0 ,28.8 ,29.0 ,28.8 ,28.5 ,28.7 ,42.9 ,34.9 ,36.2 ,28.8 ,29.4 ,29.8 ,0.1438 ,28.7 ,28.6 ,4.08 ,25.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/9/23 11:00,-2.27 ,-1.71 ,-0.006 ,29.0 ,28.6 ,28.6 ,28.4 ,28.5 ,28.5 ,28.8 ,28.4 ,28.3 ,3.3 ,38.9 ,28.7 ,28.8 ,28.9 ,29.7 ,28.7 ,29.3 ,29.1 ,28.9 ,28.8 ,29.0 ,28.8 ,28.5 ,28.7 ,43.0 ,34.9 ,36.2 ,28.8 ,29.2 ,29.5 ,0.1439 ,28.6 ,28.6 ,4.08 ,25.0 ,0.02 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/23 17:00,-2.27 ,-1.70 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.4 ,28.5 ,28.5 ,28.8 ,28.4 ,28.3 ,3.4 ,39.0 ,28.7 ,28.8 ,28.9 ,29.7 ,28.7 ,29.3 ,29.1 ,29.0 ,28.7 ,28.9 ,28.7 ,28.5 ,28.7 ,43.0 ,34.9 ,36.2 ,28.8 ,29.3 ,29.5 ,0.1437 ,28.7 ,28.7 ,4.08 ,25.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/23 23:00,-2.27 ,-1.71 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.4 ,28.5 ,28.5 ,28.8 ,28.4 ,28.3 ,3.4 ,39.1 ,28.7 ,28.7 ,28.8 ,29.7 ,28.7 ,29.3 ,29.0 ,29.0 ,28.7 ,28.9 ,28.7 ,28.5 ,28.7 ,43.2 ,35.0 ,36.3 ,28.8 ,29.3 ,29.5 ,0.1439 ,28.7 ,28.6 ,4.08 ,25.0 ,0.02 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/24 5:00,-2.27 ,-1.71 ,-0.006 ,28.9 ,28.6 ,28.6 ,28.4 ,28.4 ,28.5 ,28.8 ,28.4 ,28.3 ,3.5 ,39.1 ,28.7 ,28.7 ,28.8 ,29.7 ,28.7 ,29.3 ,29.0 ,28.9 ,28.7 ,28.9 ,28.7 ,28.5 ,28.7 ,43.2 ,35.0 ,36.3 ,28.7 ,29.2 ,29.8 ,0.1437 ,28.7 ,28.6 ,4.08 ,25.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/9/24 11:00,-2.26 ,-1.69 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.3 ,28.4 ,28.4 ,28.8 ,28.3 ,28.2 ,3.5 ,39.2 ,28.7 ,28.7 ,28.8 ,29.7 ,28.7 ,29.3 ,29.1 ,28.9 ,28.7 ,29.0 ,28.7 ,28.4 ,28.7 ,43.4 ,35.1 ,36.4 ,28.7 ,29.2 ,29.4 ,0.1435 ,28.7 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/9/24 17:00,-2.26 ,-1.67 ,-0.006 ,28.9 ,28.5 ,28.6 ,28.4 ,28.4 ,28.4 ,28.8 ,28.4 ,28.2 ,3.4 ,39.2 ,28.7 ,28.7 ,28.8 ,29.7 ,28.6 ,29.3 ,29.0 ,28.9 ,28.7 ,28.9 ,28.7 ,28.4 ,28.7 ,43.4 ,35.1 ,36.4 ,28.7 ,29.3 ,29.5 ,0.1432 ,28.7 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/24 23:00,-2.26 ,-1.65 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.4 ,28.4 ,28.4 ,28.8 ,28.3 ,28.2 ,3.5 ,39.1 ,28.7 ,28.7 ,28.8 ,29.6 ,28.6 ,29.3 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.5 ,28.6 ,43.4 ,35.1 ,36.4 ,28.7 ,29.2 ,29.5 ,0.1430 ,28.7 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/9/25 5:00,-2.25 ,-1.60 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.3 ,28.4 ,28.4 ,28.8 ,28.4 ,28.2 ,3.7 ,39.2 ,28.7 ,28.7 ,28.8 ,29.6 ,28.6 ,29.3 ,29.0 ,29.0 ,28.7 ,28.8 ,28.7 ,28.5 ,28.6 ,43.5 ,35.2 ,36.5 ,28.7 ,29.2 ,29.5 ,0.1423 ,28.7 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.36 ,0.35 ,""
2014/9/25 11:00,-2.25 ,-1.56 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.4 ,28.4 ,28.4 ,28.8 ,28.4 ,28.2 ,3.5 ,39.3 ,28.7 ,28.7 ,28.8 ,29.6 ,28.7 ,29.3 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.5 ,28.6 ,43.6 ,35.3 ,36.6 ,28.7 ,29.3 ,29.5 ,0.1417 ,28.6 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/25 17:00,-2.25 ,-1.54 ,-0.006 ,28.9 ,28.5 ,28.5 ,28.3 ,28.4 ,28.4 ,28.8 ,28.3 ,28.2 ,3.3 ,39.3 ,28.7 ,28.7 ,28.8 ,29.6 ,28.6 ,29.2 ,29.0 ,28.9 ,28.6 ,28.8 ,28.7 ,28.5 ,28.6 ,43.7 ,35.3 ,36.6 ,28.7 ,29.2 ,29.5 ,0.1414 ,28.7 ,28.6 ,3.98 ,25.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.3 ,,,0.36 ,0.35 ,""
2014/9/25 23:00,-2.26 ,-1.58 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.3 ,28.3 ,28.4 ,28.7 ,28.3 ,28.2 ,3.2 ,39.3 ,28.6 ,28.7 ,28.7 ,29.6 ,28.6 ,29.2 ,29.0 ,28.9 ,28.7 ,28.8 ,28.7 ,28.5 ,28.6 ,43.7 ,35.3 ,36.6 ,28.7 ,29.2 ,29.4 ,0.1418 ,28.7 ,28.6 ,3.98 ,26.0 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/9/26 5:00,-2.26 ,-1.61 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.3 ,28.3 ,28.3 ,28.7 ,28.3 ,28.2 ,3.2 ,39.4 ,28.6 ,28.7 ,28.7 ,29.6 ,28.6 ,29.2 ,29.0 ,28.8 ,28.6 ,28.9 ,28.7 ,28.4 ,28.6 ,43.7 ,35.3 ,36.7 ,28.7 ,29.2 ,29.7 ,0.1422 ,28.6 ,28.6 ,3.98 ,26.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/9/26 11:00,-2.26 ,-1.65 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.3 ,28.3 ,28.7 ,28.2 ,28.1 ,3.2 ,39.4 ,28.6 ,28.6 ,28.7 ,29.5 ,28.5 ,29.2 ,28.9 ,28.8 ,28.6 ,28.8 ,28.6 ,28.5 ,28.5 ,43.7 ,35.3 ,36.7 ,28.7 ,29.2 ,29.4 ,0.1426 ,28.7 ,28.6 ,3.87 ,26.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/9/26 17:00,-2.27 ,-1.68 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.3 ,28.3 ,28.7 ,28.2 ,28.1 ,3.1 ,39.4 ,28.5 ,28.6 ,28.7 ,29.5 ,28.5 ,29.2 ,29.0 ,28.8 ,28.6 ,28.8 ,28.6 ,28.4 ,28.5 ,43.8 ,35.3 ,36.7 ,28.6 ,29.1 ,29.4 ,0.1429 ,28.6 ,28.6 ,3.87 ,26.0 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.36 ,0.35 ,""
2014/9/26 23:00,-2.27 ,-1.72 ,-0.006 ,28.8 ,28.4 ,28.4 ,28.2 ,28.2 ,28.3 ,28.7 ,28.2 ,28.1 ,3.3 ,39.5 ,28.6 ,28.6 ,28.7 ,29.5 ,28.5 ,29.2 ,29.0 ,28.8 ,28.6 ,28.8 ,28.7 ,28.4 ,28.6 ,43.9 ,35.4 ,36.7 ,28.6 ,29.2 ,29.4 ,0.1434 ,28.7 ,28.6 ,3.87 ,26.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/27 5:00,-2.27 ,-1.72 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.3 ,28.3 ,28.3 ,28.7 ,28.2 ,28.1 ,3.3 ,39.5 ,28.5 ,28.6 ,28.7 ,29.5 ,28.5 ,29.2 ,28.9 ,28.8 ,28.6 ,28.7 ,28.6 ,28.4 ,28.5 ,43.9 ,35.4 ,36.7 ,28.6 ,29.2 ,29.7 ,0.1435 ,28.6 ,28.6 ,3.87 ,26.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/27 11:00,-2.27 ,-1.73 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.3 ,28.3 ,28.7 ,28.2 ,28.1 ,3.3 ,39.5 ,28.5 ,28.5 ,28.7 ,29.5 ,28.5 ,29.1 ,29.0 ,28.8 ,28.6 ,28.7 ,28.6 ,28.4 ,28.5 ,43.9 ,35.4 ,36.8 ,28.5 ,29.1 ,29.4 ,0.1435 ,28.7 ,28.6 ,3.77 ,26.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/27 17:00,-2.27 ,-1.71 ,-0.006 ,28.8 ,28.5 ,28.5 ,28.2 ,28.2 ,28.3 ,28.7 ,28.2 ,28.1 ,3.4 ,39.5 ,28.5 ,28.6 ,28.7 ,29.5 ,28.5 ,29.1 ,28.7 ,28.8 ,28.5 ,28.7 ,28.6 ,28.4 ,28.5 ,44.0 ,35.4 ,36.7 ,28.5 ,29.1 ,29.4 ,0.1432 ,28.6 ,28.6 ,3.67 ,25.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/27 23:00,-2.27 ,-1.71 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.2 ,28.3 ,28.7 ,28.2 ,28.1 ,3.5 ,39.5 ,28.5 ,28.5 ,28.6 ,29.4 ,28.5 ,29.1 ,28.9 ,28.8 ,28.5 ,28.8 ,28.6 ,28.3 ,28.5 ,44.0 ,35.4 ,36.8 ,28.5 ,29.1 ,29.3 ,0.1430 ,28.6 ,28.6 ,3.67 ,25.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.36 ,0.36 ,""
