,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/9/28 5:00,-2.27 ,-1.69 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.2 ,28.2 ,28.6 ,28.2 ,28.0 ,3.5 ,39.6 ,28.5 ,28.5 ,28.6 ,29.4 ,28.5 ,29.1 ,28.9 ,28.8 ,28.5 ,28.7 ,28.5 ,28.3 ,28.5 ,44.1 ,35.4 ,36.8 ,28.5 ,29.1 ,29.2 ,0.1428 ,28.6 ,28.6 ,3.67 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.36 ,0.35 ,""
2014/9/28 11:00,-2.27 ,-1.67 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.2 ,28.2 ,28.6 ,28.1 ,28.0 ,3.5 ,39.6 ,28.5 ,28.5 ,28.6 ,29.4 ,28.5 ,29.1 ,28.8 ,28.7 ,28.5 ,28.7 ,28.5 ,28.3 ,28.5 ,44.1 ,35.5 ,36.8 ,28.5 ,29.1 ,29.2 ,0.1425 ,28.6 ,28.6 ,3.67 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.36 ,0.35 ,""
2014/9/28 17:00,-2.26 ,-1.64 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.2 ,28.2 ,28.6 ,28.1 ,28.0 ,3.4 ,39.6 ,28.5 ,28.5 ,28.6 ,29.4 ,28.4 ,29.1 ,28.8 ,28.7 ,28.5 ,28.7 ,28.5 ,28.3 ,28.5 ,44.1 ,35.5 ,36.8 ,28.5 ,29.1 ,29.3 ,0.1421 ,28.6 ,28.6 ,3.67 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/28 23:00,-2.26 ,-1.64 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.2 ,28.2 ,28.2 ,28.6 ,28.1 ,28.0 ,3.5 ,39.7 ,28.5 ,28.5 ,28.6 ,29.4 ,28.5 ,29.1 ,28.8 ,28.7 ,28.5 ,28.7 ,28.5 ,28.3 ,28.5 ,44.2 ,35.5 ,36.8 ,28.5 ,29.1 ,29.2 ,0.1420 ,28.6 ,28.6 ,3.56 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/29 5:00,-2.26 ,-1.63 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.2 ,28.2 ,28.6 ,28.1 ,28.0 ,3.4 ,39.7 ,28.5 ,28.5 ,28.6 ,29.4 ,28.4 ,29.1 ,28.8 ,28.7 ,28.5 ,28.7 ,28.5 ,28.3 ,28.5 ,44.2 ,35.5 ,36.9 ,28.5 ,29.1 ,29.4 ,0.1418 ,28.6 ,28.6 ,3.56 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/9/29 11:00,-2.26 ,-1.62 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.1 ,28.2 ,28.5 ,28.1 ,28.0 ,3.4 ,39.7 ,28.4 ,28.5 ,28.5 ,29.4 ,28.4 ,29.0 ,28.8 ,28.7 ,28.5 ,28.6 ,28.5 ,28.3 ,28.4 ,44.3 ,35.5 ,36.9 ,28.4 ,29.1 ,29.3 ,0.1416 ,28.6 ,28.6 ,3.56 ,25.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/29 17:00,-2.25 ,-1.61 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.1 ,28.1 ,28.6 ,28.1 ,28.0 ,3.3 ,39.8 ,28.5 ,28.5 ,28.6 ,29.4 ,28.4 ,29.0 ,28.7 ,28.7 ,28.5 ,28.6 ,28.5 ,28.2 ,28.4 ,44.3 ,35.5 ,36.9 ,28.4 ,29.1 ,29.2 ,0.1414 ,28.6 ,28.6 ,3.56 ,25.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/9/29 23:00,-2.26 ,-1.62 ,-0.006 ,28.7 ,28.4 ,28.4 ,28.1 ,28.1 ,28.2 ,28.6 ,28.1 ,27.9 ,3.4 ,39.8 ,28.4 ,28.5 ,28.6 ,29.4 ,28.4 ,29.0 ,28.8 ,28.7 ,28.5 ,28.6 ,28.5 ,28.2 ,28.4 ,44.3 ,35.4 ,36.8 ,28.4 ,29.1 ,29.2 ,0.1417 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/9/30 5:00,-2.26 ,-1.63 ,-0.006 ,28.7 ,28.3 ,28.3 ,28.1 ,28.1 ,28.1 ,28.5 ,28.1 ,27.9 ,3.4 ,39.8 ,28.4 ,28.4 ,28.5 ,29.4 ,28.4 ,29.0 ,28.8 ,28.7 ,28.5 ,28.6 ,28.5 ,28.2 ,28.4 ,44.3 ,35.4 ,36.8 ,28.4 ,29.1 ,29.5 ,0.1417 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/30 11:00,-2.26 ,-1.64 ,-0.006 ,28.7 ,28.3 ,28.3 ,28.1 ,28.1 ,28.1 ,28.5 ,28.1 ,27.9 ,3.4 ,39.8 ,28.4 ,28.4 ,28.5 ,29.4 ,28.4 ,29.0 ,28.8 ,28.7 ,28.5 ,28.6 ,28.5 ,28.2 ,28.4 ,44.3 ,35.5 ,36.8 ,28.4 ,29.1 ,29.2 ,0.1417 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/9/30 17:00,-2.26 ,-1.64 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.1 ,28.1 ,28.1 ,28.5 ,28.1 ,27.9 ,3.2 ,39.8 ,28.4 ,28.4 ,28.5 ,29.3 ,28.4 ,29.0 ,28.7 ,28.7 ,28.4 ,28.6 ,28.4 ,28.3 ,28.4 ,44.3 ,35.5 ,36.8 ,28.3 ,28.7 ,28.9 ,0.1418 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/9/30 23:00,-2.26 ,-1.66 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.1 ,28.1 ,28.1 ,28.5 ,28.0 ,27.9 ,3.3 ,39.8 ,28.4 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.8 ,28.7 ,28.4 ,28.6 ,28.5 ,28.2 ,28.4 ,44.4 ,35.5 ,36.9 ,28.3 ,28.8 ,29.1 ,0.1421 ,28.6 ,28.6 ,3.45 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/10/1 5:00,-2.26 ,-1.68 ,-0.006 ,28.5 ,28.3 ,28.3 ,28.0 ,28.0 ,28.1 ,28.5 ,28.1 ,27.8 ,3.3 ,39.9 ,28.4 ,28.4 ,28.5 ,29.3 ,28.4 ,29.0 ,28.8 ,28.6 ,28.4 ,28.6 ,28.4 ,28.2 ,28.3 ,44.4 ,35.5 ,36.9 ,28.3 ,28.7 ,29.2 ,0.1423 ,28.6 ,28.6 ,3.45 ,25.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.36 ,0.35 ,""
2014/10/1 11:00,-2.26 ,-1.70 ,-0.006 ,28.6 ,28.3 ,28.3 ,28.0 ,28.1 ,28.1 ,28.5 ,28.0 ,27.9 ,3.3 ,39.9 ,28.3 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.7 ,28.7 ,28.4 ,28.5 ,28.4 ,28.2 ,28.3 ,44.4 ,35.6 ,36.9 ,28.3 ,28.8 ,29.1 ,0.1426 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/10/1 17:00,-2.26 ,-1.70 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.1 ,28.5 ,28.0 ,27.8 ,3.4 ,39.9 ,28.3 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.4 ,28.5 ,28.4 ,28.2 ,28.4 ,44.5 ,35.6 ,37.0 ,28.3 ,28.8 ,29.0 ,0.1425 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/10/1 23:00,-2.26 ,-1.70 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.0 ,28.5 ,28.0 ,27.8 ,3.4 ,39.9 ,28.3 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.4 ,28.5 ,28.5 ,28.1 ,28.3 ,44.5 ,35.6 ,37.0 ,28.3 ,28.8 ,28.9 ,0.1426 ,28.6 ,28.6 ,3.46 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/2 5:00,-2.26 ,-1.69 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.0 ,28.5 ,28.0 ,27.8 ,3.4 ,40.0 ,28.3 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.6 ,28.6 ,28.4 ,28.5 ,28.4 ,28.1 ,28.3 ,44.6 ,35.6 ,37.0 ,28.3 ,28.7 ,29.0 ,0.1424 ,28.6 ,28.6 ,3.36 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/2 11:00,-2.26 ,-1.69 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.0 ,28.5 ,28.0 ,27.8 ,3.5 ,40.0 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.3 ,28.5 ,28.5 ,28.1 ,28.3 ,44.6 ,35.6 ,37.0 ,28.2 ,28.7 ,29.2 ,0.1422 ,28.6 ,28.6 ,3.36 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/2 17:00,-2.26 ,-1.67 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,28.0 ,28.0 ,28.5 ,27.9 ,27.8 ,3.5 ,40.0 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,44.7 ,35.6 ,37.0 ,28.2 ,28.8 ,29.0 ,0.1419 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/2 23:00,-2.25 ,-1.64 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.0 ,28.5 ,27.9 ,27.8 ,3.6 ,40.1 ,28.3 ,28.4 ,28.5 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.3 ,28.6 ,28.4 ,28.1 ,28.3 ,44.7 ,35.6 ,37.0 ,28.2 ,28.7 ,28.9 ,0.1416 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.36 ,0.35 ,""
2014/10/3 5:00,-2.25 ,-1.61 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,27.9 ,27.8 ,3.5 ,40.1 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.5 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,44.8 ,35.6 ,37.1 ,28.2 ,28.7 ,29.2 ,0.1410 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/10/3 11:00,-2.25 ,-1.59 ,-0.006 ,28.5 ,28.2 ,28.2 ,28.0 ,28.0 ,28.0 ,28.4 ,27.9 ,27.8 ,3.5 ,40.1 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,44.8 ,35.7 ,37.1 ,28.2 ,28.7 ,28.9 ,0.1409 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/10/3 17:00,-2.25 ,-1.59 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.3 ,40.2 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.5 ,28.3 ,28.5 ,28.4 ,28.0 ,28.3 ,44.8 ,35.7 ,37.1 ,28.2 ,28.7 ,29.0 ,0.1408 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.36 ,0.35 ,""
2014/10/3 23:00,-2.25 ,-1.61 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,27.9 ,27.8 ,3.4 ,40.2 ,28.3 ,28.3 ,28.4 ,29.3 ,28.3 ,28.9 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,44.9 ,35.8 ,37.2 ,28.2 ,28.7 ,29.1 ,0.1410 ,28.6 ,28.6 ,3.25 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/10/4 5:00,-2.25 ,-1.61 ,-0.006 ,28.5 ,28.2 ,28.1 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.3 ,40.2 ,28.3 ,28.3 ,28.4 ,29.3 ,28.2 ,28.9 ,28.7 ,28.6 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,45.0 ,35.8 ,37.2 ,28.2 ,28.7 ,29.2 ,0.1410 ,28.6 ,28.6 ,3.25 ,26.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.36 ,0.35 ,""
2014/10/4 11:00,-2.26 ,-1.64 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.3 ,40.3 ,28.3 ,28.3 ,28.4 ,29.3 ,28.2 ,28.8 ,28.7 ,28.5 ,28.3 ,28.5 ,28.4 ,28.1 ,28.3 ,45.0 ,35.8 ,37.2 ,28.1 ,28.7 ,28.9 ,0.1414 ,28.6 ,28.6 ,3.15 ,26.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/10/4 17:00,-2.26 ,-1.66 ,-0.006 ,28.5 ,28.2 ,28.1 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.2 ,40.3 ,28.3 ,28.3 ,28.4 ,29.3 ,28.2 ,28.9 ,28.7 ,28.5 ,28.3 ,28.5 ,28.4 ,28.1 ,28.2 ,45.0 ,35.8 ,37.3 ,28.1 ,28.7 ,28.9 ,0.1416 ,28.6 ,28.6 ,3.15 ,26.0 ,0.04 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.3 ,,,0.36 ,0.35 ,""
2014/10/4 23:00,-2.26 ,-1.71 ,-0.006 ,28.5 ,28.2 ,28.2 ,27.9 ,28.0 ,28.0 ,28.4 ,27.9 ,27.7 ,3.2 ,40.3 ,28.3 ,28.3 ,28.4 ,29.2 ,28.2 ,28.8 ,28.7 ,28.5 ,28.2 ,28.5 ,28.3 ,28.1 ,28.3 ,45.2 ,35.9 ,37.3 ,28.1 ,28.7 ,28.9 ,0.1422 ,28.6 ,28.6 ,3.15 ,26.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/10/5 5:00,-2.27 ,-1.73 ,-0.006 ,28.5 ,28.1 ,28.2 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.2 ,40.4 ,28.3 ,28.3 ,28.4 ,29.2 ,28.2 ,28.8 ,28.6 ,28.5 ,28.3 ,28.4 ,28.3 ,28.1 ,28.2 ,45.2 ,35.9 ,37.4 ,28.1 ,28.7 ,29.2 ,0.1424 ,28.6 ,28.6 ,3.05 ,26.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.36 ,0.35 ,""
2014/10/5 11:00,-2.27 ,-1.74 ,-0.006 ,28.5 ,28.1 ,28.1 ,27.9 ,27.9 ,28.0 ,28.4 ,27.9 ,27.7 ,3.4 ,40.5 ,28.3 ,28.3 ,28.4 ,29.3 ,28.2 ,28.9 ,28.7 ,28.5 ,28.3 ,28.5 ,28.3 ,28.0 ,28.3 ,45.3 ,36.0 ,37.4 ,28.1 ,28.7 ,29.0 ,0.1425 ,28.6 ,28.6 ,2.95 ,26.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.36 ,0.35 ,""
2014/10/5 17:00,-2.27 ,-1.73 ,-0.006 ,28.5 ,28.1 ,28.1 ,27.9 ,27.9 ,27.9 ,28.4 ,27.9 ,27.7 ,3.5 ,40.5 ,28.3 ,28.3 ,28.4 ,29.3 ,28.2 ,28.8 ,28.6 ,28.5 ,28.3 ,28.5 ,28.3 ,28.1 ,28.2 ,45.3 ,36.0 ,37.4 ,28.1 ,28.7 ,28.9 ,0.1423 ,28.6 ,28.6 ,2.95 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/5 23:00,-2.27 ,-1.71 ,-0.006 ,28.4 ,28.1 ,28.1 ,27.9 ,27.9 ,27.9 ,28.3 ,27.8 ,27.7 ,3.6 ,40.5 ,28.2 ,28.2 ,28.4 ,29.2 ,28.2 ,28.8 ,28.6 ,28.5 ,28.2 ,28.4 ,28.3 ,28.0 ,28.3 ,45.4 ,36.0 ,37.4 ,28.1 ,28.7 ,29.2 ,0.1420 ,28.6 ,28.6 ,2.74 ,25.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.36 ,0.35 ,""
2014/10/6 5:00,-2.26 ,-1.65 ,-0.006 ,28.4 ,28.1 ,28.0 ,27.8 ,27.8 ,27.9 ,28.3 ,27.8 ,27.6 ,3.8 ,40.6 ,28.2 ,28.2 ,28.3 ,29.2 ,28.1 ,28.8 ,28.5 ,28.5 ,28.2 ,28.4 ,28.3 ,28.0 ,28.2 ,45.4 ,36.0 ,37.5 ,28.0 ,28.6 ,28.8 ,0.1411 ,28.6 ,28.6 ,2.74 ,25.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.36 ,0.35 ,""
2014/10/6 11:00,-2.26 ,-1.56 ,-0.006 ,28.4 ,28.1 ,28.0 ,27.8 ,27.8 ,27.8 ,28.3 ,27.8 ,27.6 ,4.5 ,40.6 ,28.2 ,28.2 ,28.3 ,29.2 ,28.1 ,28.8 ,28.5 ,28.4 ,28.2 ,28.4 ,28.3 ,27.9 ,28.1 ,45.5 ,36.0 ,37.5 ,28.0 ,28.5 ,28.8 ,0.1399 ,28.6 ,28.6 ,2.74 ,24.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,22.8 ,,,0.36 ,0.35 ,""
2014/10/6 17:00,-2.26 ,-1.50 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.8 ,27.8 ,27.8 ,28.3 ,27.8 ,27.6 ,2.9 ,40.7 ,28.1 ,28.1 ,28.3 ,29.2 ,28.1 ,28.7 ,28.5 ,28.4 ,28.2 ,28.3 ,28.2 ,28.0 ,28.1 ,45.6 ,36.1 ,37.6 ,27.9 ,28.5 ,28.7 ,0.1390 ,28.6 ,28.6 ,2.73 ,24.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,19.6 ,,,0.36 ,0.35 ,""
2014/10/6 23:00,-2.27 ,-1.61 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.7 ,27.7 ,27.8 ,28.2 ,27.7 ,27.5 ,3.0 ,40.8 ,28.1 ,28.1 ,28.3 ,29.2 ,28.1 ,28.7 ,28.5 ,28.4 ,28.1 ,28.3 ,28.2 ,27.9 ,28.1 ,45.7 ,36.1 ,37.6 ,28.0 ,28.6 ,29.1 ,0.1405 ,28.6 ,28.6 ,2.73 ,24.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.35 ,0.35 ,""
2014/10/7 5:00,-2.28 ,-1.68 ,-0.006 ,28.3 ,27.9 ,27.9 ,27.7 ,27.7 ,27.7 ,28.2 ,27.7 ,27.5 ,3.1 ,40.8 ,28.0 ,28.1 ,28.2 ,29.1 ,28.0 ,28.7 ,28.4 ,28.3 ,28.1 ,28.2 ,28.1 ,27.8 ,28.0 ,45.7 ,36.1 ,37.6 ,27.9 ,28.5 ,28.8 ,0.1412 ,28.6 ,28.6 ,2.63 ,24.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.36 ,0.35 ,""
2014/10/7 11:00,-2.28 ,-1.72 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.7 ,27.7 ,27.7 ,28.1 ,27.7 ,27.4 ,3.2 ,40.8 ,28.0 ,28.0 ,28.2 ,29.1 ,28.0 ,28.6 ,28.4 ,28.3 ,28.0 ,28.3 ,28.1 ,27.7 ,28.0 ,45.7 ,36.1 ,37.7 ,27.9 ,28.5 ,28.7 ,0.1418 ,28.6 ,28.6 ,2.63 ,24.0 ,0.05 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/10/7 17:00,-2.28 ,-1.73 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.4 ,3.2 ,40.8 ,27.9 ,28.0 ,28.1 ,29.1 ,27.9 ,28.5 ,28.3 ,28.3 ,28.0 ,28.2 ,28.1 ,27.8 ,27.9 ,45.7 ,36.1 ,37.6 ,27.8 ,28.5 ,28.7 ,0.1420 ,28.6 ,28.6 ,2.63 ,24.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.36 ,0.35 ,""
2014/10/7 23:00,-2.29 ,-1.76 ,-0.006 ,28.2 ,27.8 ,27.8 ,27.6 ,27.6 ,27.6 ,28.1 ,27.6 ,27.4 ,3.3 ,40.7 ,27.9 ,27.9 ,28.1 ,29.0 ,27.9 ,28.5 ,28.3 ,28.2 ,28.0 ,28.2 ,28.0 ,27.7 ,27.9 ,45.7 ,36.1 ,37.6 ,27.8 ,28.4 ,28.6 ,0.1424 ,28.6 ,28.6 ,2.63 ,24.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/10/8 5:00,-2.29 ,-1.77 ,-0.006 ,28.2 ,27.8 ,27.8 ,27.6 ,27.6 ,27.6 ,28.1 ,27.6 ,27.4 ,3.4 ,40.7 ,28.0 ,27.9 ,28.1 ,29.0 ,27.9 ,28.5 ,28.3 ,28.2 ,28.0 ,28.2 ,28.0 ,27.7 ,27.9 ,45.6 ,36.1 ,37.5 ,27.7 ,28.4 ,28.6 ,0.1426 ,28.6 ,28.6 ,2.53 ,24.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.36 ,0.35 ,""
2014/10/8 11:00,-2.29 ,-1.77 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.6 ,27.6 ,27.6 ,28.0 ,27.5 ,27.3 ,3.4 ,40.7 ,27.9 ,27.9 ,28.0 ,29.0 ,27.8 ,28.5 ,28.3 ,28.2 ,27.9 ,28.0 ,28.0 ,27.7 ,27.9 ,45.6 ,36.0 ,37.4 ,27.7 ,28.4 ,28.6 ,0.1427 ,28.6 ,28.6 ,2.42 ,23.5 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.36 ,0.35 ,""
2014/10/8 17:00,-2.29 ,-1.76 ,-0.006 ,28.1 ,27.7 ,27.7 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.3 ,3.3 ,40.6 ,27.9 ,27.9 ,28.0 ,29.0 ,27.8 ,28.5 ,28.1 ,28.1 ,27.9 ,28.0 ,27.9 ,27.6 ,27.8 ,45.5 ,35.9 ,37.4 ,27.7 ,28.4 ,28.5 ,0.1426 ,28.6 ,28.6 ,2.42 ,23.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/8 23:00,-2.29 ,-1.78 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.5 ,27.5 ,27.5 ,28.0 ,27.5 ,27.2 ,3.4 ,40.5 ,27.8 ,27.8 ,28.0 ,28.9 ,27.7 ,28.4 ,28.2 ,28.1 ,27.8 ,28.0 ,27.9 ,27.6 ,27.8 ,45.4 ,35.9 ,37.3 ,27.6 ,28.3 ,28.5 ,0.1427 ,28.6 ,28.6 ,2.42 ,23.5 ,0.04 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,21.1 ,,,0.36 ,0.35 ,""
2014/10/9 5:00,-2.30 ,-1.78 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.5 ,27.6 ,27.5 ,28.0 ,27.5 ,27.2 ,3.4 ,40.5 ,27.8 ,27.8 ,27.9 ,28.9 ,27.7 ,28.4 ,28.2 ,28.1 ,27.8 ,28.1 ,27.9 ,27.6 ,27.8 ,45.4 ,35.8 ,37.3 ,27.6 ,28.3 ,28.7 ,0.1428 ,28.6 ,28.6 ,2.42 ,23.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/9 11:00,-2.29 ,-1.78 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.5 ,27.5 ,27.4 ,27.9 ,27.4 ,27.2 ,3.4 ,40.4 ,27.8 ,27.8 ,27.9 ,28.9 ,27.7 ,28.3 ,28.1 ,28.1 ,27.8 ,28.0 ,27.9 ,27.6 ,27.7 ,45.3 ,35.8 ,37.3 ,27.6 ,28.3 ,28.4 ,0.1429 ,28.6 ,28.6 ,2.42 ,23.0 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/9 17:00,-2.29 ,-1.76 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.2 ,3.4 ,40.3 ,27.7 ,27.7 ,27.9 ,28.8 ,27.6 ,28.3 ,28.1 ,27.9 ,27.7 ,27.9 ,27.8 ,27.5 ,27.7 ,45.3 ,35.8 ,37.2 ,27.5 ,28.1 ,28.4 ,0.1426 ,28.6 ,28.6 ,2.42 ,23.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/9 23:00,-2.29 ,-1.76 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.4 ,27.4 ,27.8 ,27.4 ,27.1 ,3.5 ,40.3 ,27.7 ,27.7 ,27.8 ,28.8 ,27.6 ,28.3 ,28.1 ,28.0 ,27.7 ,28.0 ,27.8 ,27.5 ,27.7 ,45.3 ,35.8 ,37.2 ,27.5 ,28.1 ,28.6 ,0.1425 ,28.6 ,28.6 ,2.42 ,23.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.36 ,0.35 ,""
2014/10/10 5:00,-2.29 ,-1.75 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.4 ,27.4 ,27.4 ,27.8 ,27.3 ,27.1 ,3.4 ,40.3 ,27.7 ,27.7 ,27.8 ,28.8 ,27.6 ,28.2 ,28.0 ,28.0 ,27.7 ,27.9 ,27.8 ,27.5 ,27.6 ,45.3 ,35.7 ,37.2 ,27.5 ,28.1 ,28.3 ,0.1424 ,28.6 ,28.6 ,2.42 ,23.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/10 11:00,-2.28 ,-1.73 ,-0.006 ,27.9 ,27.5 ,27.5 ,27.3 ,27.3 ,27.4 ,27.7 ,27.3 ,27.1 ,3.4 ,40.2 ,27.6 ,27.6 ,27.8 ,28.7 ,27.6 ,28.2 ,28.0 ,27.9 ,27.6 ,27.8 ,27.7 ,27.5 ,27.6 ,45.2 ,35.7 ,37.1 ,27.5 ,28.1 ,28.4 ,0.1423 ,28.6 ,28.6 ,2.42 ,23.5 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/10 17:00,-2.28 ,-1.72 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.3 ,27.3 ,27.8 ,27.3 ,27.1 ,3.3 ,40.2 ,27.6 ,27.6 ,27.7 ,28.7 ,27.6 ,28.2 ,28.0 ,27.9 ,27.6 ,27.8 ,27.7 ,27.4 ,27.6 ,45.2 ,35.6 ,37.1 ,27.5 ,28.0 ,28.2 ,0.1422 ,28.6 ,28.6 ,2.42 ,24.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.35 ,0.35 ,""
2014/10/10 23:00,-2.28 ,-1.75 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.4 ,27.3 ,27.8 ,27.3 ,27.1 ,3.3 ,40.2 ,27.6 ,27.6 ,27.7 ,28.7 ,27.6 ,28.2 ,28.0 ,27.9 ,27.7 ,27.8 ,27.7 ,27.5 ,27.6 ,45.3 ,35.7 ,37.1 ,27.4 ,28.1 ,28.4 ,0.1425 ,28.6 ,28.6 ,2.32 ,24.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/11 5:00,-2.29 ,-1.77 ,-0.006 ,27.9 ,27.5 ,27.6 ,27.4 ,27.4 ,27.4 ,27.8 ,27.3 ,27.1 ,3.3 ,40.2 ,27.6 ,27.6 ,27.7 ,28.7 ,27.6 ,28.2 ,27.9 ,27.9 ,27.6 ,27.8 ,27.7 ,27.5 ,27.6 ,45.3 ,35.7 ,37.2 ,27.4 ,28.1 ,28.2 ,0.1426 ,28.6 ,28.6 ,2.32 ,24.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/11 11:00,-2.29 ,-1.78 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.3 ,27.3 ,27.7 ,27.2 ,27.0 ,3.3 ,40.2 ,27.6 ,27.6 ,27.7 ,28.7 ,27.5 ,28.2 ,27.9 ,27.9 ,27.6 ,27.8 ,27.7 ,27.4 ,27.6 ,45.3 ,35.6 ,37.2 ,27.4 ,28.1 ,28.2 ,0.1429 ,28.6 ,28.5 ,2.32 ,24.0 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/11 17:00,-2.29 ,-1.78 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.3 ,27.3 ,27.3 ,27.7 ,27.2 ,27.0 ,3.2 ,40.2 ,27.6 ,27.6 ,27.7 ,28.7 ,27.5 ,28.1 ,27.9 ,27.8 ,27.6 ,27.7 ,27.6 ,27.4 ,27.5 ,45.3 ,35.7 ,37.2 ,27.4 ,28.0 ,28.2 ,0.1428 ,28.6 ,28.5 ,2.22 ,24.0 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.7 ,,,0.35 ,0.35 ,""
2014/10/11 23:00,-2.29 ,-1.79 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.2 ,27.3 ,27.3 ,27.7 ,27.2 ,27.0 ,3.3 ,40.1 ,27.6 ,27.6 ,27.7 ,28.7 ,27.5 ,28.1 ,27.9 ,27.8 ,27.6 ,27.7 ,27.6 ,27.4 ,27.5 ,45.3 ,35.6 ,37.2 ,27.3 ,28.0 ,28.1 ,0.1431 ,28.5 ,28.5 ,2.22 ,24.0 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/12 5:00,-2.29 ,-1.80 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,26.9 ,3.3 ,40.1 ,27.5 ,27.5 ,27.6 ,28.6 ,27.5 ,28.1 ,27.9 ,27.8 ,27.6 ,27.7 ,27.6 ,27.4 ,27.5 ,45.1 ,35.6 ,37.1 ,27.3 ,28.0 ,28.1 ,0.1433 ,28.5 ,28.5 ,2.22 ,24.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/12 11:00,-2.30 ,-1.80 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.2 ,27.2 ,27.2 ,27.6 ,27.1 ,26.9 ,3.4 ,40.0 ,27.5 ,27.5 ,27.6 ,28.5 ,27.4 ,28.1 ,27.8 ,27.8 ,27.5 ,27.6 ,27.5 ,27.3 ,27.4 ,45.0 ,35.5 ,37.0 ,27.3 ,27.8 ,28.1 ,0.1432 ,28.5 ,28.5 ,2.22 ,24.0 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/12 17:00,-2.29 ,-1.77 ,-0.006 ,27.7 ,27.3 ,27.3 ,27.1 ,27.2 ,27.2 ,27.6 ,27.1 ,26.9 ,3.4 ,39.9 ,27.5 ,27.5 ,27.6 ,28.5 ,27.4 ,28.0 ,27.8 ,27.7 ,27.5 ,27.6 ,27.5 ,27.3 ,27.4 ,45.0 ,35.5 ,36.9 ,27.2 ,27.8 ,28.1 ,0.1429 ,28.5 ,28.5 ,2.22 ,24.0 ,0.04 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/12 23:00,-2.29 ,-1.77 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,26.8 ,3.5 ,39.8 ,27.4 ,27.5 ,27.6 ,28.5 ,27.4 ,28.0 ,27.8 ,27.8 ,27.5 ,27.6 ,27.5 ,27.2 ,27.4 ,44.9 ,35.4 ,36.8 ,27.2 ,27.8 ,28.1 ,0.1427 ,28.5 ,28.5 ,2.11 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/13 5:00,-2.29 ,-1.75 ,-0.006 ,27.6 ,27.2 ,27.3 ,27.0 ,27.1 ,27.1 ,27.5 ,27.0 ,26.8 ,3.5 ,39.7 ,27.4 ,27.4 ,27.5 ,28.4 ,27.3 ,28.0 ,27.7 ,27.6 ,27.4 ,27.6 ,27.4 ,27.2 ,27.4 ,44.8 ,35.3 ,36.7 ,27.2 ,27.8 ,28.2 ,0.1422 ,28.5 ,28.5 ,2.01 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/13 11:00,-2.28 ,-1.72 ,-0.006 ,27.6 ,27.2 ,27.2 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.8 ,3.6 ,39.6 ,27.3 ,27.4 ,27.5 ,28.4 ,27.3 ,27.9 ,27.7 ,27.6 ,27.4 ,27.5 ,27.4 ,27.1 ,27.3 ,44.7 ,35.2 ,36.7 ,27.2 ,27.8 ,28.0 ,0.1419 ,28.5 ,28.5 ,1.91 ,23.0 ,0.04 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/13 17:00,-2.28 ,-1.68 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.0 ,27.0 ,27.5 ,27.0 ,26.7 ,3.6 ,39.6 ,27.3 ,27.3 ,27.5 ,28.3 ,27.3 ,27.9 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.1 ,27.3 ,44.6 ,35.2 ,36.7 ,27.1 ,27.8 ,28.0 ,0.1413 ,28.5 ,28.5 ,1.91 ,23.0 ,0.04 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/10/13 23:00,-2.27 ,-1.62 ,-0.006 ,27.6 ,27.2 ,27.2 ,27.0 ,27.0 ,27.0 ,27.5 ,27.0 ,26.7 ,3.9 ,39.6 ,27.3 ,27.3 ,27.5 ,28.4 ,27.3 ,27.9 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.1 ,27.3 ,44.7 ,35.1 ,36.6 ,27.1 ,27.8 ,27.8 ,0.1407 ,28.5 ,28.5 ,1.91 ,23.0 ,0.04 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.9 ,,,0.35 ,0.35 ,""
2014/10/14 5:00,-2.25 ,-1.48 ,-0.006 ,27.6 ,27.2 ,27.2 ,27.1 ,27.1 ,27.1 ,27.5 ,27.0 ,26.8 ,4.2 ,39.7 ,27.4 ,27.4 ,27.5 ,28.4 ,27.3 ,27.9 ,27.7 ,27.7 ,27.3 ,27.5 ,27.4 ,27.1 ,27.3 ,44.6 ,35.1 ,36.6 ,27.1 ,27.8 ,27.8 ,0.1387 ,28.5 ,28.5 ,1.91 ,23.0 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,22.3 ,,,0.35 ,0.35 ,""
2014/10/14 11:00,-2.26 ,-1.49 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.7 ,3.0 ,39.6 ,27.3 ,27.3 ,27.5 ,28.3 ,27.3 ,27.9 ,27.7 ,27.6 ,27.4 ,27.6 ,27.4 ,27.1 ,27.3 ,44.6 ,35.1 ,36.5 ,27.1 ,27.8 ,27.8 ,0.1389 ,28.5 ,28.5 ,1.91 ,23.5 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,19.9 ,,,0.35 ,0.35 ,""
2014/10/14 17:00,-2.27 ,-1.57 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,26.7 ,3.0 ,39.6 ,27.3 ,27.3 ,27.4 ,28.3 ,27.3 ,27.9 ,27.6 ,27.6 ,27.3 ,27.5 ,27.4 ,27.1 ,27.3 ,44.5 ,35.1 ,36.6 ,27.1 ,27.8 ,27.9 ,0.1399 ,28.5 ,28.5 ,1.91 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.35 ,0.35 ,""
2014/10/14 23:00,-2.28 ,-1.65 ,-0.006 ,27.5 ,27.2 ,27.2 ,26.9 ,27.0 ,27.0 ,27.4 ,26.9 ,26.7 ,3.1 ,39.5 ,27.3 ,27.3 ,27.4 ,28.3 ,27.2 ,27.9 ,27.6 ,27.6 ,27.3 ,27.4 ,27.4 ,27.1 ,27.3 ,44.5 ,35.1 ,36.5 ,27.1 ,27.7 ,28.0 ,0.1411 ,28.5 ,28.5 ,1.80 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.35 ,0.35 ,""
2014/10/15 5:00,-2.29 ,-1.71 ,-0.006 ,27.5 ,27.1 ,27.1 ,26.9 ,27.0 ,26.9 ,27.4 ,26.9 ,26.7 ,3.2 ,39.4 ,27.2 ,27.3 ,27.4 ,28.3 ,27.2 ,27.8 ,27.6 ,27.5 ,27.3 ,27.4 ,27.4 ,27.1 ,27.2 ,44.4 ,35.0 ,36.5 ,27.1 ,27.8 ,27.9 ,0.1417 ,28.5 ,28.5 ,1.70 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.35 ,0.35 ,""
2014/10/15 11:00,-2.29 ,-1.74 ,-0.006 ,27.4 ,27.1 ,27.1 ,26.8 ,26.9 ,26.9 ,27.3 ,26.9 ,26.6 ,3.2 ,39.4 ,27.2 ,27.2 ,27.4 ,28.2 ,27.1 ,27.8 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.0 ,27.2 ,44.4 ,35.0 ,36.4 ,27.0 ,27.7 ,27.9 ,0.1421 ,28.5 ,28.5 ,1.70 ,23.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.35 ,0.35 ,""
2014/10/15 17:00,-2.29 ,-1.75 ,-0.006 ,27.4 ,27.1 ,27.1 ,26.9 ,26.9 ,26.9 ,27.3 ,26.8 ,26.6 ,3.3 ,39.4 ,27.2 ,27.2 ,27.4 ,28.2 ,27.2 ,27.8 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.0 ,27.2 ,44.4 ,35.0 ,36.4 ,27.0 ,27.7 ,27.9 ,0.1423 ,28.5 ,28.4 ,4.28 ,23.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/15 23:00,-2.30 ,-1.77 ,-0.006 ,27.4 ,27.0 ,27.0 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.6 ,3.4 ,39.2 ,27.2 ,27.2 ,27.3 ,28.2 ,27.1 ,27.8 ,27.5 ,27.4 ,27.2 ,27.4 ,27.2 ,27.0 ,27.1 ,44.2 ,34.9 ,36.3 ,27.0 ,27.7 ,27.8 ,0.1426 ,28.5 ,28.4 ,4.28 ,23.0 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/16 5:00,-2.30 ,-1.77 ,-0.006 ,27.3 ,26.9 ,27.0 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.5 ,3.4 ,39.1 ,27.1 ,27.1 ,27.2 ,28.1 ,27.0 ,27.7 ,27.5 ,27.3 ,27.1 ,27.3 ,27.1 ,26.9 ,27.1 ,44.0 ,34.7 ,36.2 ,26.9 ,27.5 ,28.1 ,0.1426 ,28.4 ,28.4 ,4.28 ,23.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/16 11:00,-2.30 ,-1.77 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.6 ,26.7 ,26.7 ,27.1 ,26.7 ,26.4 ,3.5 ,38.9 ,27.0 ,27.1 ,27.2 ,28.0 ,27.0 ,27.7 ,27.4 ,27.3 ,27.0 ,27.2 ,27.1 ,26.8 ,27.0 ,43.8 ,34.6 ,36.0 ,26.9 ,27.7 ,27.9 ,0.1425 ,28.4 ,28.4 ,4.28 ,23.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/16 17:00,-2.29 ,-1.74 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.6 ,26.7 ,26.7 ,27.1 ,26.6 ,26.4 ,3.4 ,38.8 ,26.9 ,27.0 ,27.1 ,27.9 ,26.9 ,27.6 ,27.3 ,27.2 ,27.0 ,27.1 ,27.0 ,26.8 ,27.0 ,43.7 ,34.4 ,35.9 ,26.8 ,27.5 ,27.7 ,0.1420 ,28.4 ,28.4 ,4.28 ,22.5 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/16 23:00,-2.29 ,-1.73 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.6 ,26.7 ,26.7 ,27.0 ,26.6 ,26.4 ,3.5 ,38.7 ,27.0 ,27.0 ,27.1 ,27.9 ,26.9 ,27.6 ,27.3 ,27.2 ,27.0 ,27.2 ,27.0 ,26.8 ,27.0 ,43.5 ,34.4 ,35.8 ,26.8 ,27.5 ,27.8 ,0.1420 ,28.4 ,28.4 ,4.18 ,22.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/17 5:00,-2.29 ,-1.73 ,-0.006 ,27.2 ,26.8 ,26.8 ,26.6 ,26.6 ,26.6 ,27.0 ,26.6 ,26.4 ,3.4 ,38.6 ,26.9 ,26.9 ,27.0 ,27.9 ,26.8 ,27.6 ,27.2 ,27.2 ,26.9 ,27.1 ,27.0 ,26.7 ,26.9 ,43.4 ,34.3 ,35.7 ,26.8 ,27.5 ,28.0 ,0.1419 ,28.4 ,28.4 ,4.08 ,22.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/17 11:00,-2.29 ,-1.73 ,-0.006 ,27.1 ,26.7 ,26.7 ,26.5 ,26.6 ,26.6 ,26.9 ,26.6 ,26.3 ,3.4 ,38.5 ,26.9 ,26.9 ,27.0 ,27.8 ,26.8 ,27.5 ,27.3 ,27.2 ,26.9 ,27.0 ,27.0 ,26.7 ,26.9 ,43.3 ,34.2 ,35.6 ,26.7 ,27.4 ,27.6 ,0.1420 ,28.4 ,28.4 ,4.08 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/17 17:00,-2.29 ,-1.74 ,-0.006 ,27.1 ,26.7 ,26.7 ,26.5 ,26.6 ,26.6 ,26.9 ,26.6 ,26.3 ,3.2 ,38.4 ,26.8 ,26.8 ,26.9 ,27.7 ,26.8 ,27.5 ,27.2 ,27.1 ,26.9 ,27.1 ,26.9 ,26.6 ,26.8 ,43.2 ,34.1 ,35.5 ,26.6 ,27.4 ,27.9 ,0.1421 ,28.4 ,28.4 ,4.08 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.35 ,0.35 ,""
2014/10/17 23:00,-2.30 ,-1.78 ,-0.006 ,27.0 ,26.7 ,26.7 ,26.4 ,26.5 ,26.5 ,26.9 ,26.5 ,26.3 ,3.4 ,38.3 ,26.8 ,26.8 ,26.9 ,27.7 ,26.7 ,27.5 ,27.2 ,27.1 ,26.8 ,27.1 ,26.9 ,26.6 ,26.8 ,43.0 ,34.1 ,35.4 ,26.6 ,27.5 ,27.7 ,0.1426 ,28.4 ,28.4 ,4.08 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/18 5:00,-2.30 ,-1.80 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.4 ,26.5 ,26.5 ,26.8 ,26.4 ,26.2 ,3.3 ,38.2 ,26.8 ,26.8 ,26.9 ,27.7 ,26.7 ,27.4 ,27.1 ,27.0 ,26.8 ,27.0 ,26.8 ,26.6 ,26.8 ,42.9 ,34.0 ,35.4 ,26.6 ,27.4 ,27.7 ,0.1427 ,28.4 ,28.4 ,3.98 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/18 11:00,-2.30 ,-1.81 ,-0.006 ,27.0 ,26.6 ,26.6 ,26.4 ,26.5 ,26.5 ,26.8 ,26.4 ,26.2 ,3.4 ,38.1 ,26.7 ,26.8 ,26.8 ,27.6 ,26.7 ,27.4 ,27.1 ,27.1 ,26.8 ,26.9 ,26.8 ,26.6 ,26.8 ,42.8 ,33.9 ,35.2 ,26.6 ,27.2 ,27.5 ,0.1430 ,28.4 ,28.3 ,3.87 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/18 17:00,-2.30 ,-1.80 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.4 ,26.4 ,26.8 ,26.4 ,26.2 ,3.3 ,38.0 ,26.7 ,26.7 ,26.8 ,27.6 ,26.6 ,27.3 ,27.1 ,27.0 ,26.7 ,26.9 ,26.8 ,26.5 ,26.7 ,42.7 ,33.8 ,35.2 ,26.6 ,27.3 ,27.5 ,0.1430 ,28.3 ,28.3 ,3.77 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/18 23:00,-2.31 ,-1.83 ,-0.006 ,26.9 ,26.6 ,26.6 ,26.4 ,26.4 ,26.4 ,26.8 ,26.4 ,26.2 ,3.3 ,38.0 ,26.7 ,26.7 ,26.8 ,27.6 ,26.7 ,27.4 ,27.0 ,27.0 ,26.7 ,26.9 ,26.8 ,26.6 ,26.7 ,42.6 ,33.8 ,35.2 ,26.6 ,27.2 ,27.5 ,0.1432 ,28.3 ,28.3 ,3.77 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/19 5:00,-2.31 ,-1.84 ,-0.006 ,26.9 ,26.5 ,26.5 ,26.3 ,26.4 ,26.4 ,26.7 ,26.4 ,26.1 ,3.3 ,37.8 ,26.6 ,26.7 ,26.7 ,27.5 ,26.6 ,27.3 ,27.0 ,26.9 ,26.7 ,26.8 ,26.8 ,26.5 ,26.6 ,42.6 ,33.7 ,35.1 ,26.5 ,27.3 ,27.6 ,0.1433 ,28.3 ,28.3 ,3.77 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/19 11:00,-2.31 ,-1.84 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.3 ,26.3 ,26.4 ,26.7 ,26.3 ,26.1 ,3.3 ,37.8 ,26.6 ,26.6 ,26.7 ,27.5 ,26.6 ,27.2 ,26.9 ,26.9 ,26.6 ,26.8 ,26.7 ,26.5 ,26.6 ,42.5 ,33.7 ,35.0 ,26.4 ,27.2 ,27.4 ,0.1436 ,28.3 ,28.3 ,3.77 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/19 17:00,-2.30 ,-1.83 ,-0.006 ,26.8 ,26.5 ,26.5 ,26.3 ,26.3 ,26.3 ,26.7 ,26.3 ,26.0 ,3.3 ,37.7 ,26.6 ,26.6 ,26.7 ,27.5 ,26.5 ,27.2 ,26.9 ,26.9 ,26.6 ,26.8 ,26.7 ,26.4 ,26.6 ,42.5 ,33.8 ,35.0 ,26.4 ,27.2 ,27.4 ,0.1434 ,28.3 ,28.3 ,3.67 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/19 23:00,-2.31 ,-1.83 ,-0.006 ,26.8 ,26.4 ,26.4 ,26.3 ,26.3 ,26.3 ,26.6 ,26.3 ,26.0 ,3.5 ,37.7 ,26.6 ,26.6 ,26.7 ,27.5 ,26.5 ,27.2 ,26.9 ,26.8 ,26.6 ,26.8 ,26.6 ,26.3 ,26.6 ,42.4 ,33.7 ,35.0 ,26.4 ,27.2 ,27.5 ,0.1435 ,28.3 ,28.2 ,3.67 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/20 5:00,-2.30 ,-1.83 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.3 ,26.3 ,26.6 ,26.2 ,26.0 ,3.5 ,37.6 ,26.5 ,26.6 ,26.6 ,27.4 ,26.5 ,27.2 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.4 ,26.5 ,42.4 ,33.6 ,35.0 ,26.4 ,27.1 ,27.2 ,0.1433 ,28.3 ,28.2 ,3.67 ,22.0 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/20 11:00,-2.30 ,-1.81 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,26.0 ,3.5 ,37.6 ,26.5 ,26.6 ,26.6 ,27.4 ,26.5 ,27.1 ,26.9 ,26.8 ,26.5 ,26.7 ,26.6 ,26.3 ,26.5 ,42.3 ,33.6 ,35.0 ,26.4 ,27.1 ,27.2 ,0.1432 ,28.2 ,28.2 ,3.67 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/20 17:00,-2.29 ,-1.78 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.3 ,26.3 ,26.6 ,26.2 ,26.0 ,3.4 ,37.5 ,26.5 ,26.5 ,26.6 ,27.4 ,26.4 ,27.1 ,26.8 ,26.7 ,26.5 ,26.7 ,26.6 ,26.3 ,26.5 ,42.3 ,33.6 ,35.0 ,26.4 ,27.0 ,27.2 ,0.1429 ,28.2 ,28.2 ,3.67 ,22.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/20 23:00,-2.29 ,-1.78 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.3 ,26.6 ,26.2 ,25.9 ,3.5 ,37.5 ,26.5 ,26.5 ,26.6 ,27.4 ,26.4 ,27.1 ,26.8 ,26.8 ,26.5 ,26.6 ,26.6 ,26.3 ,26.5 ,42.3 ,33.6 ,35.0 ,26.4 ,27.1 ,27.2 ,0.1430 ,28.2 ,28.2 ,3.67 ,22.5 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.36 ,0.35 ,""
2014/10/21 5:00,-2.29 ,-1.76 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.3 ,26.3 ,26.6 ,26.2 ,26.0 ,3.5 ,37.5 ,26.5 ,26.5 ,26.6 ,27.3 ,26.4 ,27.1 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.3 ,26.4 ,42.3 ,33.6 ,34.9 ,26.3 ,27.0 ,27.3 ,0.1426 ,28.2 ,28.2 ,3.67 ,22.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/21 11:00,-2.29 ,-1.74 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,26.0 ,3.5 ,37.5 ,26.5 ,26.5 ,26.6 ,27.3 ,26.4 ,27.1 ,26.8 ,26.7 ,26.6 ,26.7 ,26.5 ,26.3 ,26.5 ,42.3 ,33.6 ,34.9 ,26.3 ,27.1 ,27.2 ,0.1423 ,28.2 ,28.2 ,3.67 ,23.0 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/21 17:00,-2.28 ,-1.71 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,25.9 ,3.5 ,37.4 ,26.5 ,26.5 ,26.6 ,27.3 ,26.4 ,27.1 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.3 ,26.5 ,42.3 ,33.6 ,34.9 ,26.3 ,27.0 ,27.2 ,0.1419 ,28.2 ,28.2 ,3.67 ,23.0 ,0.05 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/10/21 23:00,-2.28 ,-1.70 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,25.9 ,3.5 ,37.5 ,26.4 ,26.5 ,26.6 ,27.3 ,26.4 ,27.0 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.3 ,26.5 ,42.4 ,33.7 ,35.0 ,26.3 ,26.9 ,27.4 ,0.1418 ,28.2 ,28.2 ,3.67 ,23.5 ,0.05 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/22 5:00,-2.28 ,-1.71 ,-0.006 ,26.7 ,26.4 ,26.4 ,26.2 ,26.2 ,26.2 ,26.6 ,26.2 ,25.9 ,3.4 ,37.7 ,26.5 ,26.5 ,26.6 ,27.4 ,26.4 ,27.0 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.4 ,26.4 ,42.6 ,33.9 ,35.3 ,26.3 ,27.0 ,27.2 ,0.1418 ,28.2 ,28.2 ,3.67 ,23.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/22 11:00,-2.29 ,-1.73 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.1 ,26.2 ,26.2 ,26.6 ,26.1 ,25.9 ,3.4 ,37.8 ,26.4 ,26.4 ,26.6 ,27.3 ,26.4 ,27.0 ,26.7 ,26.7 ,26.4 ,26.6 ,26.5 ,26.3 ,26.4 ,43.0 ,34.2 ,35.5 ,26.3 ,26.8 ,27.1 ,0.1421 ,28.2 ,28.2 ,3.67 ,23.5 ,0.05 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/22 17:00,-2.29 ,-1.74 ,-0.006 ,26.6 ,26.3 ,26.3 ,26.1 ,26.1 ,26.1 ,26.5 ,26.1 ,25.8 ,3.4 ,38.0 ,26.4 ,26.4 ,26.5 ,27.4 ,26.4 ,27.0 ,26.7 ,26.7 ,26.4 ,26.6 ,26.5 ,26.3 ,26.4 ,43.4 ,34.4 ,35.9 ,26.3 ,27.0 ,27.2 ,0.1421 ,28.2 ,28.2 ,3.67 ,23.5 ,0.05 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/22 23:00,-2.29 ,-1.75 ,-0.006 ,26.6 ,26.2 ,26.2 ,26.0 ,26.1 ,26.1 ,26.5 ,26.0 ,25.8 ,3.3 ,38.1 ,26.4 ,26.4 ,26.5 ,27.3 ,26.3 ,26.9 ,26.7 ,26.6 ,26.4 ,26.5 ,26.5 ,26.2 ,26.3 ,43.5 ,34.5 ,35.8 ,26.2 ,26.9 ,27.1 ,0.1421 ,28.2 ,28.1 ,3.67 ,23.0 ,0.05 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/23 5:00,-2.30 ,-1.76 ,-0.006 ,26.6 ,26.2 ,26.2 ,26.0 ,26.1 ,26.1 ,26.4 ,26.1 ,25.8 ,3.3 ,38.0 ,26.3 ,26.3 ,26.4 ,27.3 ,26.3 ,26.9 ,26.6 ,26.6 ,26.4 ,26.5 ,26.4 ,26.2 ,26.3 ,43.5 ,34.3 ,35.7 ,26.2 ,26.9 ,27.4 ,0.1423 ,28.2 ,28.1 ,3.56 ,23.0 ,0.05 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/23 11:00,-2.30 ,-1.78 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.0 ,26.0 ,26.0 ,26.4 ,26.0 ,25.8 ,3.3 ,38.0 ,26.4 ,26.4 ,26.5 ,27.3 ,26.3 ,26.9 ,26.6 ,26.6 ,26.3 ,26.5 ,26.4 ,26.1 ,26.3 ,43.3 ,34.2 ,35.6 ,26.1 ,26.8 ,27.0 ,0.1425 ,28.1 ,28.1 ,3.56 ,22.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/23 17:00,-2.30 ,-1.78 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.0 ,26.0 ,26.0 ,26.4 ,25.9 ,25.7 ,3.3 ,37.9 ,26.3 ,26.3 ,26.4 ,27.2 ,26.2 ,26.8 ,26.6 ,26.6 ,26.3 ,26.4 ,26.4 ,26.1 ,26.2 ,43.2 ,34.1 ,35.5 ,26.1 ,26.9 ,27.0 ,0.1426 ,28.1 ,28.1 ,3.46 ,22.5 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/23 23:00,-2.30 ,-1.80 ,-0.006 ,26.5 ,26.2 ,26.2 ,25.9 ,26.0 ,26.0 ,26.4 ,25.9 ,25.7 ,3.4 ,37.8 ,26.2 ,26.2 ,26.4 ,27.1 ,26.2 ,26.8 ,26.6 ,26.6 ,26.3 ,26.4 ,26.4 ,26.1 ,26.2 ,43.0 ,34.0 ,35.4 ,26.1 ,26.8 ,27.1 ,0.1429 ,28.1 ,28.1 ,3.46 ,22.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/24 5:00,-2.30 ,-1.80 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.9 ,26.0 ,25.9 ,26.4 ,25.9 ,25.7 ,3.4 ,37.7 ,26.2 ,26.2 ,26.4 ,27.1 ,26.2 ,26.8 ,26.6 ,26.5 ,26.3 ,26.4 ,26.4 ,26.1 ,26.2 ,42.9 ,33.9 ,35.3 ,26.1 ,26.8 ,27.1 ,0.1428 ,28.1 ,28.1 ,3.46 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/24 11:00,-2.30 ,-1.81 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.9 ,25.9 ,25.9 ,26.3 ,25.9 ,25.6 ,3.3 ,37.6 ,26.2 ,26.2 ,26.3 ,27.1 ,26.1 ,26.7 ,26.5 ,26.4 ,26.2 ,26.4 ,26.3 ,26.0 ,26.2 ,42.7 ,33.8 ,35.2 ,26.0 ,26.7 ,27.0 ,0.1429 ,28.1 ,28.1 ,3.46 ,22.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/24 17:00,-2.30 ,-1.80 ,-0.006 ,26.4 ,26.1 ,26.1 ,25.9 ,25.9 ,25.9 ,26.3 ,25.9 ,25.6 ,3.3 ,37.6 ,26.2 ,26.2 ,26.3 ,27.1 ,26.1 ,26.7 ,26.5 ,26.4 ,26.2 ,26.4 ,26.3 ,26.0 ,26.1 ,42.6 ,33.8 ,35.1 ,26.0 ,26.6 ,26.7 ,0.1427 ,28.1 ,28.1 ,3.46 ,21.5 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/24 23:00,-2.30 ,-1.82 ,-0.006 ,26.4 ,26.0 ,26.0 ,25.9 ,25.9 ,25.9 ,26.3 ,25.8 ,25.6 ,3.4 ,37.4 ,26.2 ,26.2 ,26.2 ,27.0 ,26.1 ,26.7 ,26.4 ,26.4 ,26.2 ,26.4 ,26.2 ,25.9 ,26.1 ,42.5 ,33.6 ,35.0 ,25.9 ,26.6 ,26.9 ,0.1430 ,28.1 ,28.1 ,3.46 ,21.5 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/25 5:00,-2.30 ,-1.82 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.8 ,25.8 ,25.8 ,26.2 ,25.8 ,25.6 ,3.4 ,37.3 ,26.1 ,26.1 ,26.2 ,27.0 ,26.0 ,26.6 ,26.4 ,26.4 ,26.1 ,26.3 ,26.2 ,26.0 ,26.1 ,42.3 ,33.6 ,34.9 ,25.9 ,26.6 ,26.8 ,0.1430 ,28.1 ,28.0 ,3.46 ,21.5 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/25 11:00,-2.30 ,-1.82 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.8 ,25.8 ,25.8 ,26.2 ,25.8 ,25.5 ,3.4 ,37.3 ,26.1 ,26.1 ,26.2 ,26.9 ,26.0 ,26.6 ,26.4 ,26.3 ,26.1 ,26.3 ,26.2 ,25.9 ,26.1 ,42.3 ,33.5 ,34.8 ,25.9 ,26.6 ,27.1 ,0.1430 ,28.0 ,28.0 ,3.46 ,21.5 ,0.03 ,0.03 ,27.79 ,-,-,0.415 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/25 17:00,-2.30 ,-1.81 ,-0.006 ,26.3 ,25.9 ,25.9 ,25.8 ,25.8 ,25.8 ,26.2 ,25.8 ,25.5 ,3.4 ,37.2 ,26.0 ,26.0 ,26.1 ,26.9 ,26.0 ,26.6 ,26.4 ,26.3 ,26.1 ,26.2 ,26.2 ,25.9 ,26.0 ,42.3 ,33.4 ,34.8 ,25.8 ,26.5 ,26.8 ,0.1429 ,28.0 ,28.0 ,3.46 ,21.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/25 23:00,-2.30 ,-1.82 ,-0.006 ,26.3 ,25.9 ,25.9 ,25.8 ,25.8 ,25.8 ,26.1 ,25.7 ,25.5 ,3.4 ,37.1 ,26.0 ,26.0 ,26.1 ,26.9 ,25.9 ,26.6 ,26.3 ,26.3 ,26.1 ,26.2 ,26.1 ,25.9 ,26.0 ,42.1 ,33.5 ,34.7 ,25.8 ,26.5 ,26.7 ,0.1430 ,28.0 ,28.0 ,3.46 ,21.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/26 5:00,-2.30 ,-1.81 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.7 ,25.8 ,25.7 ,26.1 ,25.7 ,25.5 ,3.4 ,37.1 ,26.0 ,26.0 ,26.1 ,26.9 ,25.9 ,26.5 ,26.3 ,26.3 ,26.0 ,26.2 ,26.1 ,25.8 ,26.0 ,42.1 ,33.4 ,34.7 ,25.8 ,26.5 ,26.7 ,0.1430 ,28.0 ,28.0 ,3.46 ,21.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/26 11:00,-2.30 ,-1.81 ,-0.007 ,26.2 ,25.9 ,25.9 ,25.7 ,25.7 ,25.7 ,26.1 ,25.7 ,25.4 ,3.4 ,37.0 ,26.0 ,26.0 ,26.1 ,26.8 ,25.9 ,26.5 ,26.3 ,26.3 ,26.0 ,26.1 ,26.0 ,25.8 ,25.9 ,42.0 ,33.3 ,34.6 ,25.8 ,26.4 ,26.5 ,0.1429 ,28.0 ,28.0 ,3.46 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/26 17:00,-2.29 ,-1.78 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.7 ,25.7 ,26.0 ,25.7 ,25.4 ,3.5 ,36.9 ,25.9 ,25.9 ,26.0 ,26.8 ,25.9 ,26.5 ,26.3 ,26.2 ,26.0 ,26.1 ,26.0 ,25.8 ,26.0 ,41.9 ,33.2 ,34.5 ,25.7 ,26.4 ,26.6 ,0.1426 ,28.0 ,28.0 ,3.46 ,21.5 ,0.13 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/26 23:00,-2.29 ,-1.76 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,26.0 ,25.6 ,25.3 ,3.5 ,36.8 ,25.9 ,25.9 ,26.0 ,26.7 ,25.8 ,26.5 ,26.2 ,26.1 ,25.9 ,26.1 ,26.0 ,25.7 ,25.9 ,41.8 ,33.2 ,34.5 ,25.7 ,26.3 ,26.6 ,0.1423 ,28.0 ,27.9 ,3.46 ,21.5 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/27 5:00,-2.29 ,-1.74 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,26.0 ,25.6 ,25.3 ,3.6 ,36.8 ,25.9 ,25.9 ,26.0 ,26.7 ,25.8 ,26.4 ,26.2 ,26.1 ,25.9 ,26.0 ,26.0 ,25.7 ,25.9 ,41.7 ,33.1 ,34.5 ,25.7 ,26.4 ,26.6 ,0.1419 ,27.9 ,27.9 ,3.46 ,22.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/27 11:00,-2.28 ,-1.71 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,25.9 ,25.6 ,25.3 ,3.5 ,36.8 ,25.9 ,25.9 ,26.0 ,26.7 ,25.8 ,26.4 ,26.2 ,26.1 ,25.9 ,26.0 ,26.0 ,25.7 ,25.9 ,41.7 ,33.1 ,34.4 ,25.7 ,26.2 ,26.5 ,0.1416 ,27.9 ,27.9 ,3.46 ,22.0 ,-,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.36 ,0.35 ,""
2014/10/27 17:00,-2.28 ,-1.70 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,26.0 ,25.6 ,25.3 ,3.3 ,36.8 ,25.8 ,25.8 ,25.9 ,26.7 ,25.8 ,26.4 ,26.2 ,26.2 ,25.9 ,26.0 ,26.0 ,25.7 ,25.8 ,41.7 ,33.1 ,34.4 ,25.7 ,26.4 ,26.7 ,0.1414 ,27.9 ,27.9 ,3.46 ,22.0 ,-,0.03 ,27.93 ,-,-,0.420 ,0.030 ,20.6 ,,,0.35 ,0.35 ,""
2014/10/27 23:00,-2.29 ,-1.73 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,25.9 ,25.5 ,25.3 ,3.3 ,36.7 ,25.8 ,25.9 ,25.9 ,26.7 ,25.8 ,26.4 ,26.2 ,26.1 ,25.9 ,26.0 ,25.9 ,25.7 ,25.9 ,41.7 ,33.1 ,34.4 ,25.7 ,26.3 ,26.5 ,0.1418 ,27.9 ,27.9 ,3.46 ,22.5 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/10/28 5:00,-2.29 ,-1.75 ,-0.007 ,26.1 ,25.8 ,25.8 ,25.6 ,25.6 ,25.6 ,26.0 ,25.5 ,25.3 ,3.3 ,36.7 ,25.9 ,25.9 ,25.9 ,26.7 ,25.8 ,26.4 ,26.2 ,26.2 ,25.9 ,26.1 ,26.0 ,25.7 ,25.9 ,41.7 ,33.1 ,34.4 ,25.7 ,26.3 ,26.5 ,0.1420 ,27.9 ,27.9 ,3.36 ,22.5 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/28 11:00,-2.29 ,-1.77 ,-0.007 ,26.1 ,25.7 ,25.7 ,25.6 ,25.6 ,25.6 ,25.9 ,25.6 ,25.3 ,3.3 ,36.7 ,25.8 ,25.8 ,25.9 ,26.7 ,25.8 ,26.4 ,26.1 ,26.1 ,25.9 ,26.0 ,25.9 ,25.7 ,25.8 ,41.6 ,33.1 ,34.4 ,25.7 ,26.2 ,26.5 ,0.1421 ,27.9 ,27.9 ,3.36 ,22.5 ,-,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/28 17:00,-2.29 ,-1.78 ,-0.007 ,26.0 ,25.7 ,25.7 ,25.5 ,25.6 ,25.5 ,25.9 ,25.5 ,25.3 ,3.2 ,36.6 ,25.8 ,25.8 ,25.9 ,26.7 ,25.8 ,26.4 ,26.2 ,26.1 ,25.8 ,26.0 ,25.9 ,25.6 ,25.8 ,41.5 ,33.0 ,34.4 ,25.7 ,26.2 ,26.5 ,0.1422 ,27.9 ,27.9 ,3.36 ,22.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/28 23:00,-2.30 ,-1.81 ,-0.007 ,26.0 ,25.7 ,25.7 ,25.5 ,25.5 ,25.5 ,25.9 ,25.5 ,25.3 ,3.3 ,36.6 ,25.8 ,25.8 ,25.9 ,26.6 ,25.7 ,26.3 ,26.1 ,26.1 ,25.8 ,25.9 ,25.8 ,25.6 ,25.8 ,41.5 ,33.0 ,34.3 ,25.6 ,26.3 ,26.5 ,0.1426 ,27.9 ,27.8 ,3.25 ,22.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/29 5:00,-2.30 ,-1.82 ,-0.007 ,26.0 ,25.6 ,25.6 ,25.5 ,25.5 ,25.5 ,25.8 ,25.4 ,25.2 ,3.3 ,36.5 ,25.8 ,25.8 ,25.9 ,26.6 ,25.7 ,26.3 ,26.1 ,26.0 ,25.8 ,25.9 ,25.8 ,25.6 ,25.7 ,41.4 ,32.9 ,34.3 ,25.6 ,26.2 ,26.5 ,0.1426 ,27.8 ,27.8 ,3.25 ,22.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/29 11:00,-2.30 ,-1.84 ,-0.007 ,25.9 ,25.6 ,25.6 ,25.4 ,25.4 ,25.4 ,25.8 ,25.4 ,25.2 ,3.3 ,36.5 ,25.7 ,25.7 ,25.8 ,26.6 ,25.7 ,26.3 ,26.0 ,26.0 ,25.7 ,25.8 ,25.8 ,25.6 ,25.7 ,41.4 ,32.9 ,34.2 ,25.6 ,26.2 ,26.4 ,0.1428 ,27.8 ,27.8 ,3.15 ,21.5 ,-,0.03 ,27.79 ,-,-,0.415 ,0.025 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/29 17:00,-2.30 ,-1.83 ,-0.007 ,25.9 ,25.6 ,25.5 ,25.4 ,25.4 ,25.4 ,25.8 ,25.3 ,25.1 ,3.2 ,36.5 ,25.7 ,25.7 ,25.8 ,26.6 ,25.6 ,26.3 ,26.0 ,25.9 ,25.7 ,25.8 ,25.8 ,25.6 ,25.7 ,41.3 ,32.8 ,34.2 ,25.5 ,26.1 ,26.2 ,0.1427 ,27.8 ,27.8 ,3.25 ,21.5 ,-,0.03 ,28.06 ,-,-,0.425 ,0.025 ,20.8 ,,,0.35 ,0.35 ,""
2014/10/29 23:00,-2.30 ,-1.83 ,-0.007 ,25.9 ,25.5 ,25.5 ,25.3 ,25.4 ,25.4 ,25.8 ,25.3 ,25.1 ,3.3 ,36.5 ,25.7 ,25.7 ,25.8 ,26.5 ,25.6 ,26.3 ,26.0 ,25.9 ,25.6 ,25.8 ,25.7 ,25.5 ,25.6 ,41.3 ,32.9 ,34.1 ,25.5 ,26.2 ,26.4 ,0.1431 ,27.8 ,27.8 ,3.15 ,21.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.025 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/30 5:00,-2.31 ,-1.84 ,-0.007 ,25.9 ,25.5 ,25.5 ,25.3 ,25.4 ,25.4 ,25.8 ,25.3 ,25.1 ,3.3 ,36.4 ,25.7 ,25.7 ,25.8 ,26.5 ,25.6 ,26.2 ,26.0 ,25.9 ,25.6 ,25.8 ,25.7 ,25.5 ,25.6 ,41.2 ,32.7 ,34.1 ,25.5 ,26.2 ,26.5 ,0.1432 ,27.8 ,27.7 ,3.15 ,21.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/10/30 11:00,-2.31 ,-1.83 ,-0.007 ,25.8 ,25.5 ,25.5 ,25.3 ,25.4 ,25.3 ,25.7 ,25.3 ,25.1 ,3.3 ,36.4 ,25.6 ,25.6 ,25.7 ,26.5 ,25.6 ,26.2 ,25.9 ,25.8 ,25.6 ,25.7 ,25.7 ,25.5 ,25.6 ,41.1 ,32.8 ,34.0 ,25.4 ,26.1 ,26.3 ,0.1432 ,27.7 ,27.7 ,3.05 ,21.0 ,-,0.03 ,27.79 ,-,-,0.415 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/30 17:00,-2.30 ,-1.82 ,-0.007 ,25.8 ,25.4 ,25.4 ,25.3 ,25.3 ,25.3 ,25.7 ,25.3 ,25.1 ,3.4 ,36.3 ,25.6 ,25.6 ,25.7 ,26.4 ,25.5 ,26.2 ,25.9 ,25.9 ,25.6 ,25.7 ,25.7 ,25.4 ,25.5 ,41.1 ,32.7 ,34.0 ,25.4 ,26.0 ,26.2 ,0.1429 ,27.7 ,27.7 ,3.05 ,21.0 ,-,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/30 23:00,-2.30 ,-1.82 ,-0.007 ,25.8 ,25.4 ,25.4 ,25.3 ,25.3 ,25.3 ,25.7 ,25.2 ,25.1 ,3.4 ,36.3 ,25.6 ,25.6 ,25.7 ,26.4 ,25.5 ,26.1 ,25.9 ,25.8 ,25.6 ,25.7 ,25.6 ,25.4 ,25.6 ,41.0 ,32.6 ,33.9 ,25.4 ,26.0 ,26.2 ,0.1430 ,27.7 ,27.7 ,2.95 ,21.0 ,-,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/31 5:00,-2.30 ,-1.82 ,-0.007 ,25.8 ,25.4 ,25.4 ,25.3 ,25.3 ,25.3 ,25.7 ,25.2 ,25.0 ,3.4 ,36.3 ,25.6 ,25.6 ,25.7 ,26.4 ,25.5 ,26.2 ,25.8 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,41.0 ,32.6 ,33.9 ,25.4 ,26.0 ,26.5 ,0.1428 ,27.7 ,27.7 ,2.95 ,21.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/10/31 11:00,-2.30 ,-1.81 ,-0.007 ,25.7 ,25.4 ,25.4 ,25.2 ,25.3 ,25.2 ,25.6 ,25.2 ,25.0 ,3.4 ,36.2 ,25.6 ,25.6 ,25.7 ,26.4 ,25.5 ,26.1 ,25.8 ,25.8 ,25.5 ,25.7 ,25.6 ,25.4 ,25.5 ,41.0 ,32.6 ,33.9 ,25.4 ,25.8 ,26.1 ,0.1426 ,27.7 ,27.7 ,2.84 ,21.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/10/31 17:00,-2.30 ,-1.79 ,-0.007 ,25.7 ,25.3 ,25.3 ,25.2 ,25.2 ,25.2 ,25.6 ,25.2 ,25.0 ,3.4 ,36.1 ,25.4 ,25.4 ,25.6 ,26.3 ,25.4 ,26.0 ,25.8 ,25.8 ,25.5 ,25.6 ,25.5 ,25.4 ,25.4 ,40.8 ,32.5 ,33.9 ,25.3 ,26.0 ,26.2 ,0.1423 ,27.7 ,27.7 ,2.84 ,21.0 ,0.03 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/10/31 23:00,-2.30 ,-1.80 ,-0.007 ,25.7 ,25.3 ,25.3 ,25.1 ,25.2 ,25.2 ,25.5 ,25.1 ,24.9 ,3.4 ,36.1 ,25.5 ,25.5 ,25.6 ,26.3 ,25.4 ,26.0 ,25.8 ,25.7 ,25.5 ,25.5 ,25.5 ,25.3 ,25.4 ,40.9 ,32.5 ,33.8 ,25.3 ,25.8 ,26.2 ,0.1424 ,27.7 ,27.7 ,2.84 ,21.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/1 5:00,-2.30 ,-1.79 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.1 ,25.2 ,25.1 ,25.5 ,25.1 ,24.9 ,3.4 ,36.1 ,25.4 ,25.4 ,25.5 ,26.2 ,25.4 ,26.0 ,25.7 ,25.7 ,25.5 ,25.6 ,25.4 ,25.3 ,25.4 ,40.8 ,32.4 ,33.8 ,25.3 ,25.9 ,26.4 ,0.1423 ,27.7 ,27.7 ,2.83 ,21.0 ,0.03 ,0.03 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/1 11:00,-2.29 ,-1.78 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.1 ,25.1 ,25.1 ,25.5 ,25.1 ,24.9 ,3.5 ,36.0 ,25.4 ,25.4 ,25.5 ,26.2 ,25.4 ,26.0 ,25.7 ,25.6 ,25.4 ,25.5 ,25.5 ,25.3 ,25.3 ,40.7 ,32.4 ,33.7 ,25.3 ,25.8 ,26.0 ,0.1421 ,27.7 ,27.7 ,2.83 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/1 17:00,-2.29 ,-1.75 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.1 ,25.1 ,25.1 ,25.4 ,25.1 ,24.9 ,3.6 ,36.0 ,25.4 ,25.4 ,25.5 ,26.2 ,25.3 ,26.0 ,25.7 ,25.6 ,25.4 ,25.5 ,25.4 ,25.2 ,25.3 ,40.7 ,32.3 ,33.7 ,25.3 ,25.8 ,26.1 ,0.1417 ,27.7 ,27.7 ,2.83 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/1 23:00,-2.29 ,-1.72 ,-0.006 ,25.6 ,25.2 ,25.3 ,25.1 ,25.1 ,25.1 ,25.4 ,25.1 ,24.8 ,3.6 ,36.0 ,25.3 ,25.4 ,25.5 ,26.2 ,25.3 ,26.0 ,25.7 ,25.6 ,25.4 ,25.5 ,25.5 ,25.3 ,25.4 ,40.7 ,32.3 ,33.6 ,25.2 ,25.8 ,26.1 ,0.1412 ,27.6 ,27.6 ,2.83 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/2 5:00,-2.28 ,-1.68 ,-0.006 ,25.6 ,25.2 ,25.2 ,25.0 ,25.1 ,25.1 ,25.4 ,25.1 ,24.8 ,3.6 ,35.9 ,25.3 ,25.4 ,25.4 ,26.2 ,25.3 ,25.9 ,25.7 ,25.6 ,25.4 ,25.5 ,25.4 ,25.2 ,25.3 ,40.6 ,32.3 ,33.6 ,25.3 ,25.7 ,26.3 ,0.1409 ,27.6 ,27.6 ,2.83 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/2 11:00,-2.29 ,-1.66 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.0 ,25.1 ,25.1 ,25.4 ,25.0 ,24.8 ,3.6 ,35.9 ,25.3 ,25.3 ,25.4 ,26.1 ,25.3 ,25.9 ,25.6 ,25.6 ,25.3 ,25.5 ,25.4 ,25.2 ,25.2 ,40.6 ,32.3 ,33.6 ,25.2 ,25.8 ,26.1 ,0.1405 ,27.6 ,27.6 ,2.83 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/2 17:00,-2.28 ,-1.61 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.1 ,25.1 ,25.4 ,25.0 ,24.8 ,3.6 ,35.9 ,25.3 ,25.3 ,25.4 ,26.1 ,25.3 ,25.9 ,25.6 ,25.6 ,25.3 ,25.5 ,25.4 ,25.2 ,25.3 ,40.6 ,32.2 ,33.6 ,25.2 ,25.8 ,26.1 ,0.1399 ,27.6 ,27.6 ,2.94 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/2 23:00,-2.28 ,-1.59 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.1 ,25.1 ,25.4 ,25.1 ,24.8 ,3.6 ,35.9 ,25.3 ,25.3 ,25.4 ,26.1 ,25.3 ,25.9 ,25.6 ,25.6 ,25.3 ,25.5 ,25.4 ,25.2 ,25.3 ,40.6 ,32.3 ,33.6 ,25.2 ,25.8 ,26.1 ,0.1395 ,27.6 ,27.6 ,2.94 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/3 5:00,-2.28 ,-1.59 ,-0.006 ,25.5 ,25.2 ,25.2 ,24.9 ,25.1 ,25.0 ,25.3 ,25.0 ,24.7 ,3.3 ,35.8 ,25.3 ,25.3 ,25.4 ,26.1 ,25.3 ,25.9 ,25.6 ,25.6 ,25.3 ,25.4 ,25.4 ,25.2 ,25.3 ,40.5 ,32.2 ,33.6 ,25.2 ,25.6 ,26.0 ,0.1394 ,27.6 ,27.6 ,2.94 ,22.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.35 ,0.35 ,""
2014/11/3 11:00,-2.29 ,-1.64 ,-0.006 ,25.4 ,25.1 ,25.1 ,24.8 ,24.9 ,24.9 ,25.2 ,24.9 ,24.7 ,3.2 ,35.7 ,25.1 ,25.2 ,25.3 ,26.0 ,25.1 ,25.8 ,25.5 ,25.4 ,25.3 ,25.3 ,25.3 ,25.1 ,25.2 ,40.4 ,32.1 ,33.4 ,25.1 ,25.8 ,26.0 ,0.1399 ,27.6 ,27.6 ,2.83 ,22.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.35 ,0.35 ,""
2014/11/3 17:00,-2.29 ,-1.66 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,24.9 ,24.9 ,25.2 ,24.9 ,24.6 ,3.2 ,35.7 ,25.1 ,25.2 ,25.3 ,26.0 ,25.1 ,25.8 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,40.4 ,32.1 ,33.4 ,25.1 ,25.8 ,26.0 ,0.1404 ,27.6 ,27.6 ,2.83 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.35 ,0.35 ,""
2014/11/3 23:00,-2.29 ,-1.70 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.9 ,24.9 ,24.9 ,25.3 ,24.9 ,24.7 ,3.3 ,35.7 ,25.2 ,25.2 ,25.3 ,26.0 ,25.1 ,25.8 ,25.5 ,25.4 ,25.3 ,25.3 ,25.2 ,25.1 ,25.2 ,40.4 ,32.1 ,33.4 ,25.1 ,25.7 ,25.9 ,0.1409 ,27.6 ,27.6 ,2.73 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/11/4 5:00,-2.30 ,-1.73 ,-0.007 ,25.4 ,25.1 ,25.1 ,24.8 ,24.9 ,24.9 ,25.3 ,24.9 ,24.7 ,3.2 ,35.7 ,25.2 ,25.2 ,25.3 ,26.0 ,25.1 ,25.8 ,25.5 ,25.4 ,25.3 ,25.3 ,25.2 ,25.1 ,25.2 ,40.4 ,32.1 ,33.5 ,25.1 ,25.7 ,26.2 ,0.1412 ,27.5 ,27.5 ,2.63 ,22.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.35 ,0.35 ,""
2014/11/4 11:00,-2.30 ,-1.77 ,-0.007 ,25.4 ,25.0 ,25.0 ,24.8 ,24.9 ,24.9 ,25.2 ,24.8 ,24.6 ,3.2 ,35.7 ,25.1 ,25.2 ,25.3 ,26.0 ,25.1 ,25.8 ,25.5 ,25.4 ,25.1 ,25.3 ,25.3 ,25.0 ,25.1 ,40.4 ,32.1 ,33.4 ,25.1 ,25.6 ,25.8 ,0.1417 ,27.5 ,27.5 ,2.63 ,21.5 ,-,0.03 ,27.93 ,-,-,0.420 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/11/4 17:00,-2.30 ,-1.78 ,-0.007 ,25.4 ,25.0 ,25.0 ,24.8 ,24.9 ,24.9 ,25.2 ,24.8 ,24.6 ,3.2 ,35.6 ,25.1 ,25.1 ,25.3 ,25.9 ,25.1 ,25.8 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.2 ,40.5 ,32.2 ,33.4 ,25.1 ,25.7 ,25.9 ,0.1418 ,27.5 ,27.5 ,3.35 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/4 23:00,-2.31 ,-1.82 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.8 ,24.9 ,24.8 ,25.2 ,24.8 ,24.6 ,3.3 ,35.6 ,25.1 ,25.0 ,25.2 ,25.9 ,25.1 ,25.7 ,25.5 ,25.4 ,25.2 ,25.4 ,25.3 ,25.1 ,25.2 ,40.4 ,32.2 ,33.4 ,25.0 ,25.5 ,25.8 ,0.1422 ,27.5 ,27.5 ,3.35 ,21.5 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/5 5:00,-2.31 ,-1.83 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.8 ,24.9 ,24.9 ,25.2 ,24.8 ,24.6 ,3.3 ,35.6 ,25.1 ,25.1 ,25.2 ,25.9 ,25.1 ,25.7 ,25.5 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.2 ,40.5 ,32.1 ,33.4 ,25.0 ,25.7 ,26.1 ,0.1424 ,27.5 ,27.5 ,3.35 ,21.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/5 11:00,-2.31 ,-1.84 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.8 ,24.9 ,24.8 ,25.2 ,24.8 ,24.6 ,3.4 ,35.6 ,25.1 ,25.1 ,25.2 ,25.9 ,25.1 ,25.7 ,25.4 ,25.4 ,25.2 ,25.4 ,25.3 ,25.0 ,25.1 ,40.4 ,32.2 ,33.4 ,25.0 ,25.6 ,25.7 ,0.1424 ,27.5 ,27.5 ,3.25 ,21.0 ,-,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
