,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/11/5 17:00,-2.31 ,-1.82 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.7 ,24.8 ,24.8 ,25.1 ,24.8 ,24.5 ,3.4 ,35.6 ,25.1 ,25.1 ,25.2 ,25.9 ,25.1 ,25.7 ,25.4 ,25.4 ,25.2 ,25.3 ,25.3 ,25.1 ,25.1 ,40.4 ,32.2 ,33.3 ,24.9 ,25.6 ,25.8 ,0.1421 ,27.5 ,27.4 ,3.25 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/5 23:00,-2.31 ,-1.81 ,-0.007 ,25.3 ,24.9 ,24.9 ,24.7 ,24.8 ,24.8 ,25.1 ,24.7 ,24.5 ,3.5 ,35.4 ,25.0 ,25.1 ,25.1 ,25.8 ,25.0 ,25.6 ,25.4 ,25.3 ,25.1 ,25.3 ,25.2 ,24.9 ,25.1 ,40.3 ,32.1 ,33.2 ,24.9 ,25.5 ,25.7 ,0.1420 ,27.4 ,27.4 ,3.14 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/6 5:00,-2.31 ,-1.80 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.6 ,24.7 ,24.7 ,25.1 ,24.7 ,24.5 ,3.5 ,35.4 ,24.9 ,25.0 ,25.1 ,25.8 ,24.9 ,25.6 ,25.4 ,25.3 ,25.1 ,25.2 ,25.2 ,24.9 ,25.1 ,40.1 ,32.0 ,33.2 ,24.9 ,25.5 ,25.8 ,0.1417 ,27.4 ,27.4 ,3.14 ,20.0 ,0.04 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/6 11:00,-2.31 ,-1.78 ,-0.007 ,25.2 ,24.8 ,24.8 ,24.6 ,24.7 ,24.7 ,25.0 ,24.7 ,24.5 ,3.5 ,35.3 ,24.9 ,25.0 ,25.1 ,25.8 ,24.9 ,25.6 ,25.3 ,25.3 ,25.0 ,25.2 ,25.1 ,24.9 ,25.1 ,40.1 ,32.0 ,33.2 ,24.9 ,25.5 ,25.6 ,0.1415 ,27.4 ,27.4 ,3.14 ,20.0 ,0.02 ,0.04 ,27.79 ,-,-,0.415 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/6 17:00,-2.30 ,-1.74 ,-0.007 ,25.2 ,24.8 ,24.9 ,24.6 ,24.7 ,24.7 ,25.0 ,24.7 ,24.4 ,3.5 ,35.3 ,24.9 ,25.0 ,25.1 ,25.7 ,24.9 ,25.6 ,25.3 ,25.3 ,25.0 ,25.2 ,25.1 ,24.9 ,25.0 ,40.1 ,31.9 ,33.1 ,24.8 ,25.4 ,25.6 ,0.1409 ,27.4 ,27.4 ,3.14 ,20.0 ,0.02 ,0.04 ,28.06 ,-,-,0.425 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/6 23:00,-2.30 ,-1.73 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.6 ,24.7 ,24.7 ,25.0 ,24.7 ,24.4 ,3.5 ,35.3 ,24.9 ,24.9 ,25.0 ,25.7 ,24.9 ,25.5 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,25.1 ,40.1 ,31.9 ,33.1 ,24.8 ,25.4 ,25.6 ,0.1407 ,27.4 ,27.4 ,3.14 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/7 5:00,-2.30 ,-1.72 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.6 ,24.7 ,24.6 ,24.9 ,24.6 ,24.4 ,3.3 ,35.3 ,24.9 ,24.9 ,25.0 ,25.7 ,24.9 ,25.5 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,25.0 ,40.1 ,31.9 ,33.1 ,24.8 ,25.4 ,25.5 ,0.1405 ,27.4 ,27.4 ,3.04 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/11/7 11:00,-2.30 ,-1.76 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.5 ,24.6 ,24.6 ,25.0 ,24.6 ,24.4 ,3.2 ,35.2 ,24.9 ,24.9 ,25.0 ,25.7 ,24.8 ,25.5 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,24.9 ,40.0 ,31.9 ,33.1 ,24.8 ,25.4 ,25.5 ,0.1410 ,27.4 ,27.4 ,3.04 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.35 ,0.35 ,""
2014/11/7 17:00,-2.31 ,-1.80 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.5 ,24.6 ,24.6 ,24.9 ,24.5 ,24.4 ,3.1 ,35.2 ,24.9 ,24.9 ,25.0 ,25.7 ,24.9 ,25.5 ,25.3 ,25.3 ,25.0 ,25.1 ,25.1 ,24.9 ,25.0 ,39.9 ,31.9 ,33.1 ,24.8 ,25.4 ,25.5 ,0.1414 ,27.4 ,27.4 ,3.04 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.35 ,0.35 ,""
2014/11/7 23:00,-2.31 ,-1.84 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.5 ,24.6 ,24.6 ,24.9 ,24.5 ,24.3 ,3.3 ,35.2 ,24.8 ,24.9 ,24.9 ,25.7 ,24.8 ,25.5 ,25.3 ,25.2 ,25.0 ,25.1 ,25.1 ,24.8 ,24.9 ,39.9 ,31.8 ,33.0 ,24.7 ,25.5 ,25.6 ,0.1420 ,27.4 ,27.4 ,2.94 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/11/8 5:00,-2.32 ,-1.84 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.4 ,24.6 ,24.5 ,24.9 ,24.5 ,24.3 ,3.4 ,35.1 ,24.8 ,24.8 ,24.9 ,25.6 ,24.8 ,25.4 ,25.2 ,25.1 ,24.9 ,25.1 ,25.0 ,24.8 ,24.9 ,39.9 ,31.8 ,32.9 ,24.7 ,25.3 ,25.5 ,0.1423 ,27.3 ,27.3 ,2.94 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/8 11:00,-2.32 ,-1.84 ,-0.007 ,25.0 ,24.6 ,24.6 ,24.4 ,24.5 ,24.5 ,24.9 ,24.5 ,24.3 ,3.4 ,35.1 ,24.8 ,24.8 ,24.9 ,25.6 ,24.8 ,25.4 ,25.2 ,25.1 ,24.8 ,25.0 ,24.9 ,24.7 ,24.9 ,39.8 ,31.7 ,32.9 ,24.7 ,25.2 ,25.5 ,0.1424 ,27.3 ,27.3 ,2.83 ,20.0 ,0.02 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/8 17:00,-2.32 ,-1.83 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.4 ,24.5 ,24.5 ,24.8 ,24.4 ,24.2 ,3.4 ,35.0 ,24.8 ,24.8 ,24.9 ,25.6 ,24.7 ,25.4 ,25.1 ,25.1 ,24.9 ,25.0 ,24.9 ,24.7 ,24.9 ,39.8 ,31.7 ,32.9 ,24.7 ,25.2 ,25.4 ,0.1422 ,27.3 ,27.3 ,2.83 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/8 23:00,-2.32 ,-1.83 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.4 ,24.5 ,24.5 ,24.8 ,24.4 ,24.2 ,3.4 ,35.0 ,24.7 ,24.7 ,24.8 ,25.5 ,24.7 ,25.3 ,25.1 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.8 ,39.7 ,31.7 ,32.8 ,24.6 ,25.2 ,25.4 ,0.1422 ,27.3 ,27.3 ,2.73 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/9 5:00,-2.31 ,-1.82 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.4 ,24.5 ,24.4 ,24.8 ,24.4 ,24.2 ,3.5 ,35.0 ,24.7 ,24.7 ,24.8 ,25.5 ,24.7 ,25.3 ,25.1 ,25.0 ,24.8 ,24.9 ,24.9 ,24.7 ,24.8 ,39.7 ,31.7 ,32.8 ,24.6 ,25.2 ,25.7 ,0.1421 ,27.3 ,27.3 ,2.73 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/9 11:00,-2.31 ,-1.81 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.2 ,3.5 ,35.0 ,24.7 ,24.7 ,24.8 ,25.5 ,24.7 ,25.3 ,25.1 ,25.0 ,24.8 ,25.0 ,24.9 ,24.6 ,24.8 ,39.7 ,31.6 ,32.8 ,24.6 ,25.2 ,25.3 ,0.1419 ,27.2 ,27.2 ,2.73 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/9 17:00,-2.31 ,-1.78 ,-0.007 ,24.9 ,24.5 ,24.6 ,24.3 ,24.4 ,24.4 ,24.7 ,24.3 ,24.2 ,3.5 ,34.9 ,24.7 ,24.7 ,24.7 ,25.4 ,24.6 ,25.3 ,25.1 ,24.9 ,24.7 ,24.9 ,24.9 ,24.7 ,24.8 ,39.7 ,31.6 ,32.8 ,24.6 ,25.2 ,25.5 ,0.1416 ,27.2 ,27.2 ,2.73 ,20.0 ,0.02 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/9 23:00,-2.31 ,-1.75 ,-0.007 ,24.9 ,24.5 ,24.5 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.1 ,3.6 ,34.9 ,24.6 ,24.7 ,24.7 ,25.4 ,24.6 ,25.3 ,25.0 ,24.9 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,39.7 ,31.6 ,32.7 ,24.5 ,25.1 ,25.4 ,0.1411 ,27.2 ,27.2 ,2.63 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.35 ,0.35 ,""
2014/11/10 5:00,-2.30 ,-1.73 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.1 ,3.5 ,34.9 ,24.6 ,24.7 ,24.7 ,25.4 ,24.6 ,25.3 ,25.0 ,24.9 ,24.7 ,24.9 ,24.8 ,24.6 ,24.7 ,39.6 ,31.6 ,32.7 ,24.5 ,25.2 ,25.5 ,0.1408 ,27.2 ,27.2 ,2.63 ,20.0 ,0.03 ,0.04 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/10 11:00,-2.30 ,-1.74 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.3 ,24.4 ,24.4 ,24.7 ,24.4 ,24.1 ,3.4 ,34.8 ,24.6 ,24.6 ,24.7 ,25.4 ,24.6 ,25.2 ,25.0 ,24.9 ,24.7 ,24.9 ,24.8 ,24.6 ,24.7 ,39.5 ,31.5 ,32.7 ,24.5 ,25.1 ,25.3 ,0.1410 ,27.2 ,27.2 ,2.63 ,20.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/10 17:00,-2.30 ,-1.74 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.2 ,24.3 ,24.3 ,24.7 ,24.3 ,24.1 ,3.3 ,34.9 ,24.6 ,24.7 ,24.7 ,25.4 ,24.6 ,25.3 ,25.0 ,24.9 ,24.7 ,24.8 ,24.8 ,24.6 ,24.7 ,39.6 ,31.5 ,32.7 ,24.5 ,25.1 ,25.3 ,0.1410 ,27.2 ,27.2 ,2.63 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,20.7 ,,,0.35 ,0.35 ,""
2014/11/10 23:00,-2.31 ,-1.77 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.3 ,24.4 ,24.3 ,24.6 ,24.3 ,24.1 ,3.4 ,34.8 ,24.6 ,24.6 ,24.7 ,25.3 ,24.6 ,25.2 ,25.1 ,24.9 ,24.6 ,24.8 ,24.8 ,24.6 ,24.7 ,39.6 ,31.4 ,32.6 ,24.5 ,25.1 ,25.5 ,0.1413 ,27.2 ,27.2 ,2.63 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/11 5:00,-2.31 ,-1.77 ,-0.007 ,24.8 ,24.4 ,24.4 ,24.2 ,24.3 ,24.3 ,24.6 ,24.3 ,24.1 ,3.4 ,34.8 ,24.6 ,24.6 ,24.7 ,25.3 ,24.5 ,25.2 ,24.9 ,24.9 ,24.7 ,24.8 ,24.7 ,24.5 ,24.7 ,39.5 ,31.4 ,32.6 ,24.5 ,25.1 ,25.2 ,0.1413 ,27.2 ,27.2 ,2.63 ,20.0 ,0.02 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/11 11:00,-2.31 ,-1.77 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.3 ,24.3 ,24.6 ,24.3 ,24.0 ,3.5 ,34.7 ,24.5 ,24.6 ,24.6 ,25.3 ,24.5 ,25.2 ,24.9 ,24.8 ,24.7 ,24.7 ,24.7 ,24.5 ,24.6 ,39.4 ,31.4 ,32.5 ,24.4 ,25.1 ,25.2 ,0.1411 ,27.2 ,27.1 ,2.63 ,20.0 ,0.02 ,-,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/11 17:00,-2.30 ,-1.74 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.3 ,24.3 ,24.6 ,24.3 ,24.0 ,3.5 ,34.7 ,24.5 ,24.6 ,24.6 ,25.3 ,24.5 ,25.1 ,24.9 ,24.8 ,24.6 ,24.7 ,24.7 ,24.6 ,24.6 ,39.3 ,31.4 ,32.5 ,24.4 ,25.0 ,25.2 ,0.1407 ,27.1 ,27.1 ,2.63 ,20.0 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/11 23:00,-2.30 ,-1.73 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.3 ,24.3 ,24.6 ,24.3 ,24.0 ,3.5 ,34.7 ,24.5 ,24.5 ,24.6 ,25.3 ,24.5 ,25.1 ,24.9 ,24.8 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,39.5 ,31.4 ,32.5 ,24.4 ,25.0 ,25.5 ,0.1407 ,27.1 ,27.1 ,2.63 ,20.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/12 5:00,-2.30 ,-1.71 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.3 ,24.3 ,24.6 ,24.2 ,24.0 ,3.5 ,34.7 ,24.5 ,24.5 ,24.6 ,25.3 ,24.5 ,25.1 ,24.9 ,24.9 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,39.3 ,31.3 ,32.5 ,24.4 ,25.0 ,25.2 ,0.1403 ,27.1 ,27.1 ,2.53 ,19.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/12 11:00,-2.30 ,-1.69 ,-0.007 ,24.7 ,24.3 ,24.4 ,24.1 ,24.3 ,24.2 ,24.6 ,24.2 ,24.0 ,3.7 ,34.7 ,24.5 ,24.5 ,24.6 ,25.3 ,24.5 ,25.1 ,24.9 ,24.8 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,39.4 ,31.3 ,32.5 ,24.4 ,25.0 ,25.2 ,0.1400 ,27.1 ,27.1 ,2.53 ,19.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/12 17:00,-2.29 ,-1.64 ,-0.007 ,24.7 ,24.3 ,24.4 ,24.2 ,24.3 ,24.2 ,24.5 ,24.2 ,24.0 ,3.6 ,34.6 ,24.5 ,24.5 ,24.6 ,25.2 ,24.4 ,25.1 ,24.8 ,24.7 ,24.5 ,24.7 ,24.7 ,24.4 ,24.6 ,39.3 ,31.2 ,32.4 ,24.3 ,25.0 ,25.1 ,0.1393 ,27.1 ,27.1 ,2.53 ,19.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/12 23:00,-2.29 ,-1.62 ,-0.006 ,24.7 ,24.3 ,24.3 ,24.2 ,24.3 ,24.2 ,24.5 ,24.2 ,24.0 ,3.6 ,34.6 ,24.5 ,24.5 ,24.6 ,25.2 ,24.4 ,25.1 ,24.8 ,24.7 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,39.2 ,31.3 ,32.4 ,24.3 ,24.9 ,25.4 ,0.1392 ,27.1 ,27.1 ,2.53 ,19.5 ,0.03 ,0.02 ,28.06 ,-,-,0.425 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/13 5:00,-2.29 ,-1.62 ,-0.007 ,24.7 ,24.3 ,24.3 ,24.1 ,24.2 ,24.2 ,24.5 ,24.1 ,24.0 ,3.4 ,34.6 ,24.5 ,24.5 ,24.6 ,25.2 ,24.4 ,25.0 ,24.8 ,24.7 ,24.6 ,24.7 ,24.6 ,24.4 ,24.5 ,39.2 ,31.3 ,32.4 ,24.3 ,24.9 ,25.2 ,0.1392 ,27.1 ,27.1 ,2.53 ,19.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/13 11:00,-2.29 ,-1.63 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.1 ,24.2 ,24.1 ,24.5 ,24.2 ,23.9 ,3.4 ,34.5 ,24.4 ,24.5 ,24.5 ,25.2 ,24.4 ,25.0 ,24.8 ,24.7 ,24.6 ,24.7 ,24.6 ,24.4 ,24.5 ,39.2 ,31.2 ,32.3 ,24.3 ,24.9 ,25.0 ,0.1392 ,27.1 ,27.0 ,2.53 ,19.5 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/11/13 17:00,-2.29 ,-1.66 ,-0.007 ,24.6 ,24.2 ,24.3 ,24.1 ,24.2 ,24.1 ,24.5 ,24.1 ,23.9 ,3.2 ,34.5 ,24.4 ,24.4 ,24.5 ,25.1 ,24.3 ,25.0 ,24.8 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.5 ,39.2 ,31.2 ,32.3 ,24.3 ,25.0 ,25.2 ,0.1395 ,27.0 ,27.0 ,2.53 ,19.5 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,20.5 ,,,0.35 ,0.35 ,""
2014/11/13 23:00,-2.30 ,-1.71 ,-0.007 ,24.6 ,24.2 ,24.2 ,24.0 ,24.2 ,24.1 ,24.5 ,24.1 ,23.9 ,3.3 ,34.5 ,24.4 ,24.4 ,24.5 ,25.1 ,24.4 ,25.0 ,24.7 ,24.7 ,24.5 ,24.6 ,24.6 ,24.4 ,24.5 ,39.1 ,31.1 ,32.3 ,24.3 ,24.9 ,25.2 ,0.1402 ,27.0 ,27.0 ,2.42 ,19.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/11/14 5:00,-2.30 ,-1.74 ,-0.007 ,24.6 ,24.2 ,24.2 ,24.0 ,24.1 ,24.1 ,24.4 ,24.1 ,23.8 ,3.4 ,34.4 ,24.3 ,24.4 ,24.4 ,25.1 ,24.3 ,24.9 ,24.6 ,24.6 ,24.4 ,24.6 ,24.5 ,24.3 ,24.4 ,39.1 ,31.2 ,32.2 ,24.2 ,24.9 ,25.3 ,0.1404 ,27.0 ,27.0 ,2.42 ,19.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/14 11:00,-2.30 ,-1.75 ,-0.007 ,24.5 ,24.1 ,24.1 ,24.0 ,24.1 ,24.0 ,24.3 ,24.0 ,23.8 ,3.4 ,34.4 ,24.3 ,24.3 ,24.4 ,25.0 ,24.2 ,24.9 ,24.7 ,24.6 ,24.3 ,24.5 ,24.5 ,24.3 ,24.4 ,39.1 ,31.0 ,32.2 ,24.1 ,24.8 ,25.0 ,0.1405 ,27.0 ,27.0 ,4.28 ,19.0 ,0.03 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/14 17:00,-2.30 ,-1.75 ,-0.007 ,24.5 ,24.1 ,24.1 ,23.9 ,24.1 ,24.0 ,24.3 ,24.0 ,23.8 ,3.4 ,34.3 ,24.2 ,24.3 ,24.3 ,25.0 ,24.2 ,24.8 ,24.6 ,24.6 ,24.4 ,24.5 ,24.5 ,24.2 ,24.3 ,39.0 ,31.0 ,32.2 ,24.1 ,24.8 ,25.1 ,0.1405 ,27.0 ,27.0 ,4.40 ,19.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/14 23:00,-2.31 ,-1.77 ,-0.007 ,24.5 ,24.1 ,24.1 ,23.9 ,24.0 ,24.0 ,24.3 ,23.9 ,23.7 ,3.4 ,34.3 ,24.2 ,24.3 ,24.3 ,25.0 ,24.2 ,24.8 ,24.6 ,24.5 ,24.3 ,24.5 ,24.4 ,24.2 ,24.3 ,39.0 ,31.0 ,32.2 ,24.1 ,24.8 ,25.0 ,0.1407 ,26.9 ,26.9 ,4.40 ,19.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/15 5:00,-2.31 ,-1.78 ,-0.007 ,24.4 ,24.1 ,24.1 ,23.9 ,24.0 ,23.9 ,24.3 ,23.9 ,23.7 ,3.3 ,34.3 ,24.2 ,24.3 ,24.3 ,24.9 ,24.2 ,24.8 ,24.6 ,24.5 ,24.3 ,24.4 ,24.4 ,24.2 ,24.3 ,38.9 ,31.0 ,32.2 ,24.1 ,24.7 ,25.0 ,0.1408 ,26.9 ,26.9 ,4.40 ,18.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/15 11:00,-2.31 ,-1.80 ,-0.007 ,24.4 ,24.0 ,24.0 ,23.8 ,24.0 ,23.9 ,24.2 ,23.8 ,23.7 ,3.4 ,34.1 ,24.1 ,24.2 ,24.2 ,24.9 ,24.1 ,24.7 ,24.5 ,24.5 ,24.3 ,24.4 ,24.3 ,24.1 ,24.2 ,38.9 ,30.9 ,32.1 ,24.0 ,24.7 ,25.2 ,0.1411 ,26.9 ,26.9 ,4.40 ,18.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/15 17:00,-2.31 ,-1.81 ,-0.007 ,24.4 ,24.0 ,24.0 ,23.8 ,23.9 ,23.9 ,24.2 ,23.8 ,23.7 ,3.3 ,34.1 ,24.1 ,24.2 ,24.2 ,24.9 ,24.1 ,24.7 ,24.5 ,24.4 ,24.2 ,24.4 ,24.3 ,24.1 ,24.3 ,38.8 ,30.9 ,32.1 ,24.0 ,24.7 ,24.8 ,0.1410 ,26.9 ,26.9 ,4.40 ,18.5 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/15 23:00,-2.32 ,-1.84 ,-0.007 ,24.3 ,23.9 ,23.9 ,23.7 ,23.9 ,23.8 ,24.1 ,23.8 ,23.6 ,3.3 ,34.1 ,24.1 ,24.1 ,24.2 ,24.8 ,24.0 ,24.7 ,24.5 ,24.4 ,24.2 ,24.3 ,24.4 ,24.1 ,24.1 ,38.8 ,30.9 ,32.0 ,24.0 ,24.8 ,25.0 ,0.1414 ,26.9 ,26.9 ,4.40 ,18.0 ,0.03 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/16 5:00,-2.33 ,-1.85 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.7 ,23.8 ,23.7 ,24.1 ,23.7 ,23.5 ,3.4 ,34.0 ,24.0 ,24.0 ,24.1 ,24.7 ,24.0 ,24.6 ,24.4 ,24.3 ,24.2 ,24.2 ,24.1 ,24.0 ,24.1 ,38.7 ,30.8 ,32.0 ,23.9 ,24.7 ,25.1 ,0.1416 ,26.9 ,26.9 ,4.29 ,18.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/16 11:00,-2.33 ,-1.85 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.6 ,23.7 ,23.7 ,24.0 ,23.7 ,23.4 ,3.5 ,33.9 ,23.9 ,24.0 ,24.1 ,24.7 ,23.9 ,24.6 ,24.3 ,24.3 ,24.1 ,24.2 ,24.1 ,23.9 ,24.1 ,38.6 ,30.7 ,31.9 ,23.8 ,24.6 ,25.0 ,0.1416 ,26.9 ,26.9 ,4.29 ,18.0 ,0.03 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/16 17:00,-2.32 ,-1.84 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.6 ,23.7 ,23.7 ,23.9 ,23.6 ,23.4 ,3.3 ,33.9 ,23.9 ,24.0 ,24.0 ,24.6 ,23.9 ,24.5 ,24.3 ,24.2 ,24.0 ,24.1 ,24.1 ,23.9 ,24.0 ,38.6 ,30.7 ,31.8 ,23.8 ,24.4 ,24.6 ,0.1415 ,26.8 ,26.8 ,4.29 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/16 23:00,-2.33 ,-1.85 ,-0.007 ,24.1 ,23.7 ,23.7 ,23.5 ,23.7 ,23.6 ,23.9 ,23.6 ,23.4 ,3.4 ,33.8 ,23.9 ,23.9 ,24.0 ,24.6 ,23.8 ,24.5 ,24.2 ,24.2 ,24.0 ,24.1 ,24.1 ,23.8 ,24.0 ,38.6 ,30.7 ,31.8 ,23.8 ,24.5 ,24.8 ,0.1416 ,26.8 ,26.8 ,4.29 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/17 5:00,-2.33 ,-1.84 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.5 ,23.6 ,23.6 ,23.9 ,23.5 ,23.3 ,3.5 ,33.8 ,23.8 ,23.9 ,23.9 ,24.5 ,23.8 ,24.5 ,24.2 ,24.1 ,23.9 ,24.1 ,24.0 ,23.8 ,23.9 ,38.5 ,30.7 ,31.8 ,23.7 ,24.4 ,24.6 ,0.1414 ,26.8 ,26.8 ,4.19 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/17 11:00,-2.33 ,-1.83 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.5 ,23.6 ,23.5 ,23.8 ,23.5 ,23.3 ,3.6 ,33.7 ,23.8 ,23.8 ,23.9 ,24.5 ,23.7 ,24.4 ,24.2 ,24.1 ,23.9 ,24.0 ,24.0 ,23.8 ,23.9 ,38.5 ,30.6 ,31.7 ,23.7 ,24.4 ,24.8 ,0.1413 ,26.8 ,26.8 ,4.19 ,17.5 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/17 17:00,-2.31 ,-1.80 ,-0.007 ,24.0 ,23.6 ,23.7 ,23.4 ,23.6 ,23.5 ,23.8 ,23.5 ,23.3 ,3.6 ,33.7 ,23.8 ,23.8 ,23.9 ,24.5 ,23.7 ,24.4 ,24.1 ,24.0 ,23.8 ,24.0 ,24.0 ,23.7 ,23.8 ,38.4 ,30.5 ,31.7 ,23.7 ,24.3 ,24.6 ,0.1408 ,26.8 ,26.8 ,4.19 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/17 23:00,-2.31 ,-1.78 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.5 ,23.5 ,23.8 ,23.5 ,23.2 ,3.5 ,33.6 ,23.7 ,23.7 ,23.8 ,24.4 ,23.7 ,24.3 ,24.1 ,24.0 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,38.4 ,30.5 ,31.7 ,23.6 ,24.2 ,24.5 ,0.1405 ,26.8 ,26.8 ,4.09 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/18 5:00,-2.31 ,-1.77 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.3 ,23.5 ,23.4 ,23.7 ,23.4 ,23.2 ,3.4 ,33.6 ,23.7 ,23.8 ,23.8 ,24.4 ,23.7 ,24.3 ,24.1 ,24.0 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,38.4 ,30.5 ,31.7 ,23.6 ,24.3 ,24.8 ,0.1403 ,26.8 ,26.8 ,4.09 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/18 11:00,-2.32 ,-1.78 ,-0.007 ,23.9 ,23.5 ,23.5 ,23.3 ,23.5 ,23.4 ,23.7 ,23.4 ,23.1 ,3.3 ,33.5 ,23.7 ,23.7 ,23.8 ,24.4 ,23.7 ,24.3 ,24.1 ,24.0 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,38.3 ,30.5 ,31.7 ,23.6 ,24.2 ,24.5 ,0.1405 ,26.8 ,26.7 ,4.09 ,17.5 ,0.04 ,0.03 ,26.21 ,-,-,0.390 ,0.020 ,20.9 ,,,0.35 ,0.35 ,""
2014/11/18 17:00,-2.31 ,-1.80 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.4 ,23.4 ,23.7 ,23.3 ,23.1 ,3.3 ,33.5 ,23.6 ,23.7 ,23.7 ,24.3 ,23.6 ,24.2 ,24.0 ,23.9 ,23.7 ,23.8 ,23.8 ,23.6 ,23.7 ,38.3 ,30.5 ,31.6 ,23.5 ,24.3 ,24.5 ,0.1407 ,26.7 ,26.7 ,4.08 ,17.5 ,0.04 ,0.03 ,28.46 ,-,-,0.440 ,0.030 ,20.8 ,,,0.35 ,0.35 ,""
2014/11/18 23:00,-2.32 ,-1.83 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.4 ,23.3 ,23.7 ,23.3 ,23.1 ,3.4 ,33.4 ,23.6 ,23.7 ,23.7 ,24.3 ,23.6 ,24.2 ,24.0 ,23.9 ,23.7 ,23.8 ,23.8 ,23.6 ,23.7 ,38.2 ,30.4 ,31.6 ,23.5 ,24.2 ,24.4 ,0.1412 ,26.7 ,26.7 ,4.08 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/19 5:00,-2.33 ,-1.84 ,-0.007 ,23.8 ,23.4 ,23.4 ,23.2 ,23.3 ,23.3 ,23.6 ,23.3 ,23.1 ,3.4 ,33.4 ,23.6 ,23.6 ,23.7 ,24.2 ,23.5 ,24.2 ,23.9 ,23.8 ,23.7 ,23.8 ,23.8 ,23.5 ,23.7 ,38.1 ,30.3 ,31.5 ,23.5 ,24.2 ,24.7 ,0.1412 ,26.7 ,26.7 ,3.98 ,17.5 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/19 11:00,-2.33 ,-1.85 ,-0.007 ,23.7 ,23.4 ,23.4 ,23.2 ,23.3 ,23.3 ,23.5 ,23.2 ,23.0 ,3.4 ,33.3 ,23.5 ,23.5 ,23.6 ,24.1 ,23.5 ,24.1 ,24.0 ,23.8 ,23.6 ,23.8 ,23.7 ,23.5 ,23.7 ,38.0 ,30.3 ,31.4 ,23.4 ,24.0 ,24.5 ,0.1414 ,26.6 ,26.6 ,3.98 ,17.5 ,0.04 ,0.03 ,27.93 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/19 17:00,-2.32 ,-1.85 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.1 ,23.3 ,23.2 ,23.5 ,23.2 ,23.0 ,3.3 ,33.2 ,23.5 ,23.5 ,23.6 ,24.1 ,23.4 ,24.1 ,23.9 ,23.8 ,23.6 ,23.7 ,23.7 ,23.5 ,23.6 ,38.0 ,30.3 ,31.4 ,23.4 ,23.9 ,24.2 ,0.1414 ,26.6 ,26.6 ,3.98 ,17.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.35 ,""
2014/11/19 23:00,-2.33 ,-1.85 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.1 ,23.3 ,23.2 ,23.5 ,23.1 ,22.9 ,3.3 ,33.2 ,23.5 ,23.5 ,23.5 ,24.1 ,23.4 ,24.1 ,23.8 ,23.7 ,23.5 ,23.7 ,23.7 ,23.4 ,23.5 ,37.9 ,30.2 ,31.4 ,23.3 ,24.1 ,24.3 ,0.1417 ,26.6 ,26.6 ,3.98 ,17.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/20 5:00,-2.34 ,-1.85 ,-0.007 ,23.7 ,23.3 ,23.3 ,23.1 ,23.2 ,23.1 ,23.4 ,23.1 ,22.9 ,3.4 ,33.1 ,23.4 ,23.4 ,23.5 ,24.0 ,23.3 ,24.0 ,23.8 ,23.7 ,23.5 ,23.6 ,23.6 ,23.4 ,23.5 ,37.9 ,30.2 ,31.3 ,23.3 ,23.9 ,24.2 ,0.1418 ,26.6 ,26.6 ,3.98 ,17.0 ,0.04 ,0.03 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/20 11:00,-2.34 ,-1.85 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.0 ,23.1 ,23.1 ,23.4 ,23.1 ,22.8 ,3.4 ,32.9 ,23.3 ,23.4 ,23.4 ,23.9 ,23.3 ,24.0 ,23.7 ,23.7 ,23.5 ,23.6 ,23.6 ,23.3 ,23.5 ,37.6 ,30.1 ,31.2 ,23.3 ,23.9 ,24.4 ,0.1420 ,26.6 ,26.6 ,3.98 ,17.0 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/20 17:00,-2.34 ,-1.84 ,-0.007 ,23.5 ,23.2 ,23.1 ,22.9 ,23.1 ,23.0 ,23.3 ,23.0 ,22.8 ,3.4 ,32.9 ,23.3 ,23.3 ,23.4 ,23.8 ,23.3 ,23.9 ,23.6 ,23.6 ,23.4 ,23.4 ,23.5 ,23.3 ,23.3 ,37.6 ,30.1 ,31.2 ,23.2 ,23.8 ,24.1 ,0.1418 ,26.6 ,26.6 ,3.98 ,16.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/20 23:00,-2.34 ,-1.85 ,-0.007 ,23.5 ,23.1 ,23.1 ,22.9 ,23.1 ,23.0 ,23.3 ,22.9 ,22.7 ,3.4 ,32.8 ,23.2 ,23.3 ,23.3 ,23.8 ,23.2 ,23.9 ,23.6 ,23.6 ,23.3 ,23.4 ,23.5 ,23.2 ,23.3 ,37.6 ,30.1 ,31.1 ,23.1 ,23.9 ,24.1 ,0.1420 ,26.6 ,26.5 ,3.88 ,16.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/21 5:00,-2.34 ,-1.85 ,-0.007 ,23.5 ,23.1 ,23.1 ,22.9 ,23.1 ,22.9 ,23.3 ,22.9 ,22.7 ,3.4 ,32.7 ,23.2 ,23.2 ,23.3 ,23.7 ,23.1 ,23.8 ,23.6 ,23.5 ,23.3 ,23.5 ,23.4 ,23.2 ,23.3 ,37.6 ,30.0 ,31.1 ,23.1 ,23.8 ,23.9 ,0.1418 ,26.5 ,26.5 ,3.88 ,16.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/21 11:00,-2.34 ,-1.85 ,-0.007 ,23.4 ,23.0 ,23.0 ,22.8 ,23.0 ,22.9 ,23.2 ,22.9 ,22.6 ,3.4 ,32.7 ,23.2 ,23.2 ,23.2 ,23.7 ,23.1 ,23.8 ,23.5 ,23.4 ,23.3 ,23.4 ,23.4 ,23.1 ,23.3 ,37.5 ,30.0 ,31.1 ,23.1 ,23.8 ,24.2 ,0.1419 ,26.5 ,26.5 ,3.88 ,16.5 ,0.04 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/21 17:00,-2.34 ,-1.84 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.8 ,22.9 ,22.9 ,23.2 ,22.9 ,22.6 ,3.4 ,32.7 ,23.1 ,23.2 ,23.2 ,23.7 ,23.1 ,23.7 ,23.5 ,23.4 ,23.2 ,23.3 ,23.3 ,23.1 ,23.3 ,37.5 ,29.9 ,31.0 ,23.0 ,23.7 ,23.9 ,0.1417 ,26.5 ,26.5 ,3.88 ,16.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/21 23:00,-2.34 ,-1.84 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.8 ,22.9 ,22.9 ,23.1 ,22.8 ,22.6 ,3.5 ,32.6 ,23.1 ,23.1 ,23.1 ,23.6 ,23.1 ,23.7 ,23.5 ,23.4 ,23.2 ,23.3 ,23.4 ,23.1 ,23.1 ,37.5 ,29.9 ,31.1 ,23.0 ,23.6 ,23.9 ,0.1417 ,26.5 ,26.4 ,3.88 ,16.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/22 5:00,-2.34 ,-1.84 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.7 ,22.9 ,22.8 ,23.1 ,22.8 ,22.6 ,3.6 ,32.6 ,23.1 ,23.1 ,23.1 ,23.6 ,23.0 ,23.7 ,23.4 ,23.3 ,23.1 ,23.3 ,23.3 ,23.1 ,23.1 ,37.5 ,29.9 ,31.0 ,22.9 ,23.6 ,23.8 ,0.1416 ,26.4 ,26.4 ,3.88 ,16.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/22 11:00,-2.34 ,-1.83 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.7 ,22.9 ,22.8 ,23.1 ,22.8 ,22.5 ,3.6 ,32.6 ,23.0 ,23.1 ,23.1 ,23.5 ,22.9 ,23.7 ,23.4 ,23.3 ,23.1 ,23.2 ,23.3 ,23.0 ,23.1 ,37.5 ,29.9 ,31.0 ,22.9 ,23.5 ,23.7 ,0.1415 ,26.4 ,26.4 ,3.88 ,16.5 ,0.05 ,0.02 ,27.93 ,-,-,0.420 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/22 17:00,-2.33 ,-1.81 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.7 ,22.8 ,22.7 ,23.1 ,22.7 ,22.5 ,3.5 ,32.6 ,23.0 ,23.1 ,23.1 ,23.5 ,22.9 ,23.6 ,23.3 ,23.3 ,23.1 ,23.2 ,23.2 ,22.9 ,23.1 ,37.4 ,29.9 ,31.0 ,22.9 ,23.5 ,23.7 ,0.1413 ,26.4 ,26.4 ,3.67 ,16.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/22 23:00,-2.33 ,-1.82 ,-0.007 ,23.2 ,22.8 ,22.8 ,22.6 ,22.8 ,22.7 ,23.0 ,22.7 ,22.5 ,3.5 ,32.5 ,22.9 ,23.0 ,23.0 ,23.5 ,22.9 ,23.5 ,23.3 ,23.2 ,23.1 ,23.2 ,23.2 ,22.9 ,23.1 ,37.4 ,29.9 ,31.0 ,22.9 ,23.4 ,23.5 ,0.1414 ,26.4 ,26.4 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/23 5:00,-2.33 ,-1.81 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.7 ,22.7 ,23.0 ,22.6 ,22.4 ,3.5 ,32.5 ,22.9 ,22.9 ,23.0 ,23.5 ,22.9 ,23.5 ,23.3 ,23.1 ,23.0 ,23.1 ,23.1 ,22.9 ,23.1 ,37.4 ,29.8 ,30.9 ,22.8 ,23.5 ,23.9 ,0.1414 ,26.4 ,26.4 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/23 11:00,-2.33 ,-1.83 ,-0.007 ,23.1 ,22.7 ,22.7 ,22.5 ,22.7 ,22.6 ,22.9 ,22.6 ,22.4 ,3.4 ,32.4 ,22.9 ,22.9 ,22.9 ,23.4 ,22.8 ,23.5 ,23.2 ,23.1 ,23.0 ,23.1 ,23.1 ,22.9 ,22.9 ,37.4 ,29.8 ,30.9 ,22.8 ,23.3 ,23.5 ,0.1417 ,26.4 ,26.3 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/23 17:00,-2.33 ,-1.83 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.7 ,22.6 ,22.9 ,22.6 ,22.3 ,3.4 ,32.4 ,22.8 ,22.9 ,22.9 ,23.3 ,22.8 ,23.4 ,23.2 ,23.1 ,23.0 ,23.1 ,23.0 ,22.8 ,22.9 ,37.2 ,29.7 ,30.8 ,22.7 ,23.4 ,23.5 ,0.1417 ,26.3 ,26.3 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/23 23:00,-2.33 ,-1.85 ,-0.007 ,23.0 ,22.7 ,22.7 ,22.5 ,22.6 ,22.6 ,22.8 ,22.5 ,22.3 ,3.4 ,32.4 ,22.8 ,22.9 ,22.9 ,23.3 ,22.8 ,23.4 ,23.2 ,23.1 ,22.9 ,23.0 ,23.1 ,22.8 ,22.8 ,37.2 ,29.7 ,30.8 ,22.7 ,23.3 ,23.5 ,0.1420 ,26.3 ,26.3 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/24 5:00,-2.34 ,-1.85 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.6 ,22.5 ,22.8 ,22.4 ,22.2 ,3.5 ,32.3 ,22.7 ,22.8 ,22.8 ,23.3 ,22.7 ,23.3 ,23.0 ,23.1 ,22.9 ,22.9 ,22.9 ,22.8 ,22.8 ,37.0 ,29.7 ,30.7 ,22.6 ,23.3 ,23.5 ,0.1419 ,26.3 ,26.3 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/24 11:00,-2.34 ,-1.85 ,-0.007 ,22.9 ,22.6 ,22.6 ,22.4 ,22.5 ,22.4 ,22.8 ,22.4 ,22.2 ,3.6 ,32.3 ,22.7 ,22.8 ,22.8 ,23.3 ,22.7 ,23.3 ,23.1 ,23.0 ,22.8 ,22.9 ,22.9 ,22.7 ,22.8 ,37.1 ,29.6 ,30.7 ,22.6 ,23.2 ,23.4 ,0.1421 ,26.3 ,26.3 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.35 ,0.35 ,""
2014/11/24 17:00,-2.32 ,-1.81 ,-0.007 ,22.9 ,22.5 ,22.5 ,22.3 ,22.5 ,22.4 ,22.7 ,22.3 ,22.1 ,3.6 ,32.3 ,22.7 ,22.8 ,22.8 ,23.3 ,22.7 ,23.3 ,23.1 ,23.0 ,22.8 ,22.9 ,22.9 ,22.7 ,22.8 ,37.1 ,29.6 ,30.7 ,22.6 ,23.1 ,23.3 ,0.1415 ,26.3 ,26.2 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/24 23:00,-2.32 ,-1.80 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.4 ,22.4 ,22.7 ,22.3 ,22.1 ,3.6 ,32.2 ,22.6 ,22.7 ,22.7 ,23.2 ,22.6 ,23.3 ,23.0 ,22.9 ,22.7 ,22.8 ,22.9 ,22.6 ,22.7 ,37.0 ,29.6 ,30.7 ,22.5 ,23.2 ,23.4 ,0.1413 ,26.2 ,26.2 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.35 ,0.35 ,""
2014/11/25 5:00,-2.32 ,-1.78 ,-0.007 ,22.8 ,22.5 ,22.5 ,22.3 ,22.5 ,22.4 ,22.7 ,22.3 ,22.1 ,3.5 ,32.2 ,22.6 ,22.7 ,22.6 ,23.1 ,22.5 ,23.2 ,22.9 ,22.9 ,22.7 ,22.8 ,22.8 ,22.7 ,22.7 ,37.0 ,29.6 ,30.6 ,22.5 ,23.1 ,23.5 ,0.1410 ,26.2 ,26.2 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/25 11:00,-2.32 ,-1.79 ,-0.007 ,22.8 ,22.4 ,22.5 ,22.3 ,22.4 ,22.4 ,22.6 ,22.3 ,22.1 ,3.5 ,32.2 ,22.6 ,22.7 ,22.6 ,23.1 ,22.5 ,23.2 ,22.9 ,22.9 ,22.7 ,22.8 ,22.8 ,22.6 ,22.7 ,37.0 ,29.6 ,30.6 ,22.5 ,23.2 ,23.3 ,0.1412 ,26.2 ,26.2 ,3.67 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/25 17:00,-2.32 ,-1.80 ,-0.007 ,22.8 ,22.4 ,22.4 ,22.2 ,22.4 ,22.3 ,22.6 ,22.3 ,22.0 ,3.5 ,32.2 ,22.5 ,22.7 ,22.6 ,23.1 ,22.5 ,23.1 ,22.9 ,22.9 ,22.7 ,22.8 ,22.8 ,22.5 ,22.7 ,37.0 ,29.5 ,30.7 ,22.5 ,23.0 ,23.2 ,0.1412 ,26.1 ,26.1 ,3.67 ,17.5 ,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/25 23:00,-2.33 ,-1.81 ,-0.007 ,22.8 ,22.4 ,22.4 ,22.2 ,22.3 ,22.3 ,22.5 ,22.2 ,22.0 ,3.4 ,32.3 ,22.5 ,22.7 ,22.6 ,23.1 ,22.5 ,23.1 ,22.9 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.6 ,36.9 ,29.4 ,30.6 ,22.4 ,23.1 ,23.2 ,0.1415 ,26.1 ,26.1 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/26 5:00,-2.32 ,-1.81 ,-0.007 ,22.7 ,22.3 ,22.3 ,22.1 ,22.3 ,22.2 ,22.5 ,22.2 ,21.9 ,3.4 ,32.3 ,22.5 ,22.6 ,22.5 ,23.1 ,22.4 ,23.1 ,22.8 ,22.8 ,22.6 ,22.7 ,22.7 ,22.5 ,22.5 ,36.8 ,29.4 ,30.5 ,22.3 ,22.9 ,23.0 ,0.1416 ,26.1 ,26.1 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/26 11:00,-2.33 ,-1.82 ,-0.007 ,22.6 ,22.2 ,22.2 ,22.1 ,22.2 ,22.1 ,22.4 ,22.1 ,21.9 ,3.6 ,32.3 ,22.4 ,22.6 ,22.5 ,23.1 ,22.4 ,23.0 ,22.8 ,22.7 ,22.5 ,22.6 ,22.6 ,22.4 ,22.5 ,36.7 ,29.3 ,30.4 ,22.3 ,22.8 ,23.0 ,0.1417 ,26.1 ,26.1 ,-,-,0.04 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.35 ,""
2014/11/26 17:00,-2.32 ,-1.80 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.2 ,22.1 ,22.3 ,22.0 ,21.8 ,3.5 ,32.2 ,22.3 ,22.4 ,22.4 ,22.9 ,22.3 ,22.9 ,22.7 ,22.6 ,22.4 ,22.6 ,22.6 ,22.3 ,22.4 ,36.6 ,29.2 ,30.3 ,22.2 ,22.7 ,22.8 ,0.1412 ,26.0 ,26.0 ,3.67 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.35 ,""
2014/11/26 23:00,-2.33 ,-1.81 ,-0.007 ,22.5 ,22.1 ,22.1 ,21.9 ,22.1 ,22.0 ,22.3 ,22.0 ,21.7 ,3.6 ,32.2 ,22.2 ,22.3 ,22.3 ,22.9 ,22.2 ,22.8 ,22.6 ,22.5 ,22.4 ,22.5 ,22.4 ,22.2 ,22.3 ,36.5 ,29.1 ,30.2 ,22.1 ,22.5 ,22.8 ,0.1413 ,26.0 ,26.0 ,3.67 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.35 ,""
2014/11/27 5:00,-2.32 ,-1.81 ,-0.007 ,22.4 ,22.0 ,22.0 ,21.8 ,22.0 ,21.9 ,22.2 ,21.9 ,21.7 ,3.4 ,32.2 ,22.2 ,22.3 ,22.2 ,22.8 ,22.1 ,22.8 ,22.5 ,22.5 ,22.3 ,22.4 ,22.4 ,22.1 ,22.3 ,36.5 ,29.0 ,30.1 ,22.0 ,22.5 ,22.9 ,0.1414 ,26.0 ,26.0 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.35 ,""
2014/11/27 11:00,-2.32 ,-1.83 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,21.9 ,21.9 ,22.2 ,21.8 ,21.6 ,3.4 ,32.2 ,22.2 ,22.3 ,22.2 ,22.8 ,22.1 ,22.8 ,22.5 ,22.5 ,22.3 ,22.4 ,22.3 ,22.1 ,22.2 ,36.5 ,29.1 ,30.2 ,22.0 ,22.6 ,22.9 ,0.1417 ,26.0 ,26.0 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.35 ,""
2014/11/27 17:00,-2.32 ,-1.85 ,-0.007 ,22.3 ,22.0 ,22.0 ,21.8 ,21.9 ,21.9 ,22.2 ,21.8 ,21.6 ,3.3 ,32.2 ,22.1 ,22.2 ,22.2 ,22.7 ,22.0 ,22.7 ,22.5 ,22.4 ,22.3 ,22.3 ,22.3 ,22.1 ,22.2 ,36.5 ,29.1 ,30.2 ,22.0 ,22.6 ,22.8 ,0.1419 ,26.0 ,26.0 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.35 ,""
2014/11/27 23:00,-2.32 ,-1.85 ,-0.007 ,22.3 ,22.0 ,21.9 ,21.8 ,21.9 ,21.9 ,22.1 ,21.8 ,21.6 ,3.5 ,32.2 ,22.1 ,22.2 ,22.2 ,22.8 ,22.0 ,22.7 ,22.5 ,22.4 ,22.2 ,22.3 ,22.3 ,22.1 ,22.1 ,36.6 ,29.1 ,30.2 ,22.0 ,22.7 ,22.8 ,0.1423 ,26.0 ,26.0 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.2 ,,,0.35 ,0.34 ,""
2014/11/28 5:00,-2.33 ,-1.85 ,-0.007 ,22.3 ,22.0 ,21.9 ,21.7 ,21.9 ,21.8 ,22.1 ,21.8 ,21.5 ,3.5 ,32.2 ,22.1 ,22.2 ,22.1 ,22.8 ,22.0 ,22.7 ,22.5 ,22.4 ,22.2 ,22.3 ,22.3 ,22.1 ,22.2 ,36.6 ,29.1 ,30.2 ,22.0 ,22.8 ,22.9 ,0.1425 ,25.9 ,25.9 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.34 ,""
2014/11/28 11:00,-2.33 ,-1.85 ,-0.007 ,22.3 ,21.9 ,21.9 ,21.7 ,21.9 ,21.9 ,22.1 ,21.7 ,21.5 ,3.6 ,32.2 ,22.0 ,22.2 ,22.1 ,22.7 ,22.0 ,22.7 ,22.4 ,22.3 ,22.1 ,22.3 ,22.3 ,22.0 ,22.1 ,36.6 ,29.1 ,30.2 ,21.9 ,22.6 ,23.0 ,0.1425 ,25.9 ,25.9 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.34 ,""
2014/11/28 17:00,-2.32 ,-1.83 ,-0.007 ,22.3 ,21.9 ,21.9 ,21.7 ,21.9 ,21.8 ,22.1 ,21.7 ,21.5 ,3.5 ,32.2 ,22.0 ,22.1 ,22.1 ,22.7 ,22.0 ,22.6 ,22.4 ,22.3 ,22.1 ,22.3 ,22.3 ,22.0 ,22.2 ,36.6 ,29.0 ,30.2 ,21.9 ,22.5 ,22.8 ,0.1422 ,25.9 ,25.9 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.4 ,,,0.35 ,0.34 ,""
2014/11/28 23:00,-2.32 ,-1.81 ,-,22.3 ,21.9 ,21.9 ,21.7 ,21.9 ,21.8 ,22.1 ,21.8 ,21.5 ,3.7 ,32.1 ,22.0 ,22.1 ,22.1 ,22.7 ,21.9 ,22.6 ,22.4 ,22.4 ,22.1 ,22.3 ,22.3 ,22.0 ,22.1 ,36.6 ,29.1 ,30.2 ,21.9 ,22.5 ,22.8 ,0.1420 ,25.9 ,25.9 ,3.67 ,17.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.35 ,0.34 ,""
2014/11/29 5:00,-2.31 ,-1.77 ,-0.007 ,22.3 ,21.9 ,21.9 ,21.7 ,21.9 ,21.8 ,22.1 ,21.7 ,21.5 ,3.7 ,32.1 ,22.0 ,22.1 ,22.1 ,22.7 ,22.0 ,22.6 ,22.4 ,22.3 ,22.1 ,22.2 ,22.3 ,22.0 ,22.1 ,36.6 ,29.1 ,30.2 ,21.9 ,22.5 ,22.7 ,0.1414 ,25.9 ,25.9 ,3.67 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.35 ,0.34 ,""
2014/11/29 11:00,-2.30 ,-1.76 ,-,22.2 ,21.9 ,21.9 ,21.7 ,21.9 ,21.8 ,22.1 ,21.8 ,21.5 ,3.8 ,32.2 ,22.0 ,22.1 ,22.1 ,22.7 ,22.0 ,22.6 ,22.4 ,22.3 ,22.1 ,22.2 ,22.2 ,22.0 ,22.1 ,36.6 ,29.1 ,30.2 ,21.9 ,22.5 ,22.9 ,0.1412 ,25.9 ,25.9 ,3.66 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.7 ,,,0.35 ,0.34 ,""
2014/11/29 17:00,-2.30 ,-1.72 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.5 ,3.5 ,32.2 ,22.0 ,22.1 ,22.0 ,22.6 ,21.9 ,22.6 ,22.3 ,22.3 ,22.1 ,22.2 ,22.2 ,22.0 ,22.1 ,36.5 ,29.0 ,30.1 ,21.9 ,22.5 ,22.5 ,0.1407 ,25.8 ,25.8 ,3.66 ,17.5 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.34 ,""
2014/11/29 23:00,-2.30 ,-1.75 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.3 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.1 ,22.2 ,22.2 ,21.9 ,22.0 ,36.4 ,28.9 ,30.0 ,21.8 ,22.5 ,22.9 ,0.1411 ,25.8 ,25.8 ,3.66 ,18.0 ,0.05 ,0.02 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.34 ,""
2014/11/30 5:00,-2.31 ,-1.78 ,-0.007 ,22.2 ,21.8 ,21.8 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.4 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.0 ,22.2 ,22.2 ,21.9 ,22.0 ,36.5 ,29.0 ,30.1 ,21.8 ,22.5 ,22.6 ,0.1415 ,25.8 ,25.7 ,3.66 ,18.0 ,0.05 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.34 ,""
2014/11/30 11:00,-2.31 ,-1.80 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.5 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.0 ,22.2 ,22.2 ,21.9 ,22.0 ,36.7 ,29.0 ,30.1 ,21.8 ,22.5 ,22.7 ,0.1417 ,25.8 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.34 ,""
2014/11/30 17:00,-2.31 ,-1.78 ,-0.007 ,22.2 ,21.9 ,21.8 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.6 ,32.2 ,21.9 ,22.1 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.1 ,22.0 ,22.2 ,22.2 ,21.9 ,22.0 ,36.6 ,29.0 ,30.1 ,21.8 ,22.5 ,22.5 ,0.1413 ,25.7 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.3 ,,,0.35 ,0.34 ,""
2014/11/30 23:00,-2.30 ,-1.77 ,-0.007 ,22.2 ,21.8 ,21.8 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.7 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.0 ,22.2 ,22.1 ,21.9 ,22.0 ,36.6 ,29.0 ,30.2 ,21.8 ,22.5 ,22.8 ,0.1412 ,25.7 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.19 ,-,-,0.430 ,0.030 ,21.6 ,,,0.35 ,0.34 ,""
2014/12/1 5:00,-2.30 ,-1.72 ,-0.007 ,22.2 ,21.8 ,21.8 ,21.7 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,3.8 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.0 ,22.1 ,22.1 ,21.9 ,22.0 ,36.6 ,29.0 ,30.2 ,21.8 ,22.5 ,22.6 ,0.1406 ,25.7 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,21.7 ,,,0.35 ,0.34 ,""
2014/12/1 11:00,-2.29 ,-1.66 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.6 ,21.8 ,21.7 ,22.0 ,21.7 ,21.4 ,4.0 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.9 ,22.5 ,22.3 ,22.2 ,22.0 ,22.2 ,22.1 ,21.9 ,22.0 ,36.6 ,29.0 ,30.1 ,21.8 ,22.4 ,22.8 ,0.1399 ,25.7 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/1 17:00,-2.28 ,-1.57 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.6 ,21.8 ,21.7 ,22.0 ,21.7 ,21.3 ,3.8 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.8 ,22.5 ,22.3 ,22.2 ,22.0 ,22.1 ,22.1 ,21.9 ,22.0 ,36.4 ,28.9 ,30.0 ,21.7 ,22.3 ,22.5 ,0.1387 ,25.7 ,25.7 ,3.66 ,18.0 ,0.04 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,21.5 ,,,0.35 ,0.34 ,""
2014/12/1 23:00,-2.28 ,-1.57 ,-0.007 ,22.1 ,21.8 ,21.8 ,21.6 ,21.7 ,21.7 ,21.9 ,21.7 ,21.4 ,3.5 ,32.2 ,21.9 ,22.0 ,22.0 ,22.6 ,21.8 ,22.5 ,22.3 ,22.2 ,22.0 ,22.2 ,22.1 ,21.9 ,22.0 ,36.4 ,28.8 ,30.0 ,21.7 ,22.3 ,22.5 ,0.1387 ,25.7 ,25.6 ,3.66 ,18.0 ,0.04 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,20.9 ,,,0.35 ,0.34 ,""
2014/12/2 5:00,-2.30 ,-1.59 ,-0.007 ,22.1 ,21.7 ,21.7 ,21.5 ,21.7 ,21.6 ,21.9 ,21.6 ,21.3 ,3.4 ,32.2 ,21.8 ,21.9 ,21.9 ,22.5 ,21.8 ,22.4 ,22.2 ,22.1 ,22.0 ,22.1 ,22.0 ,21.8 ,22.0 ,36.4 ,28.7 ,29.9 ,21.7 ,22.3 ,22.8 ,0.1388 ,25.7 ,25.6 ,3.66 ,18.5 ,0.04 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,20.8 ,,,0.35 ,0.34 ,""
2014/12/2 11:00,-2.31 ,-1.63 ,-0.007 ,22.0 ,21.6 ,21.7 ,21.4 ,21.6 ,21.5 ,21.8 ,21.5 ,21.3 ,3.4 ,32.2 ,21.7 ,21.9 ,21.8 ,22.5 ,21.7 ,22.4 ,22.1 ,22.1 ,21.9 ,22.0 ,22.0 ,21.7 ,21.9 ,36.3 ,28.7 ,29.8 ,21.6 ,22.3 ,22.5 ,0.1393 ,25.6 ,25.6 ,3.66 ,18.5 ,0.05 ,0.01 ,28.42 ,-,-,0.420 ,0.030 ,20.9 ,,,0.35 ,0.34 ,""
2014/12/2 17:00,-2.31 ,-1.66 ,-0.007 ,22.0 ,21.6 ,21.6 ,21.4 ,21.6 ,21.5 ,21.8 ,21.5 ,21.2 ,3.4 ,32.2 ,21.8 ,21.9 ,21.9 ,22.5 ,21.7 ,22.4 ,22.2 ,22.1 ,21.9 ,22.1 ,22.0 ,21.7 ,21.9 ,36.3 ,28.7 ,29.8 ,21.6 ,22.5 ,22.6 ,0.1395 ,25.6 ,25.6 ,3.66 ,18.5 ,0.05 ,0.01 ,28.42 ,-,-,0.420 ,0.030 ,20.7 ,,,0.35 ,0.34 ,""
2014/12/2 23:00,-2.32 ,-1.69 ,-0.007 ,22.0 ,21.6 ,21.7 ,21.5 ,21.7 ,21.5 ,21.8 ,21.5 ,21.2 ,3.4 ,32.2 ,21.7 ,21.9 ,21.9 ,22.5 ,21.7 ,22.4 ,22.1 ,22.0 ,21.9 ,22.0 ,21.9 ,21.7 ,21.9 ,36.3 ,28.7 ,29.8 ,21.6 ,22.4 ,22.5 ,0.1400 ,25.6 ,25.6 ,3.56 ,18.0 ,0.05 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,21.0 ,,,0.35 ,0.34 ,""
2014/12/3 5:00,-2.32 ,-1.71 ,-0.007 ,22.0 ,21.6 ,21.6 ,21.4 ,21.6 ,21.5 ,21.8 ,21.5 ,21.2 ,3.4 ,32.2 ,21.7 ,21.9 ,21.9 ,22.5 ,21.7 ,22.4 ,22.1 ,22.0 ,21.9 ,22.0 ,22.0 ,21.7 ,21.9 ,36.3 ,28.7 ,29.8 ,21.6 ,22.4 ,22.6 ,0.1402 ,25.5 ,25.6 ,3.56 ,18.0 ,0.05 ,0.01 ,28.69 ,-,-,0.430 ,0.030 ,21.1 ,,,0.35 ,0.34 ,""
2014/12/3 11:00,-2.32 ,-1.73 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.6 ,21.5 ,21.8 ,21.5 ,21.2 ,3.5 ,32.2 ,21.7 ,21.9 ,21.8 ,22.4 ,21.7 ,22.3 ,22.1 ,22.0 ,21.8 ,22.0 ,21.9 ,21.6 ,21.9 ,36.3 ,28.7 ,29.8 ,21.6 ,22.3 ,22.7 ,0.1404 ,25.5 ,25.5 ,3.56 ,17.5 ,0.05 ,0.01 ,28.42 ,-,-,0.420 ,0.030 ,21.2 ,,,0.35 ,0.34 ,""
2014/12/3 17:00,-2.32 ,-1.77 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.6 ,21.5 ,21.8 ,21.5 ,21.2 ,3.6 ,32.2 ,21.7 ,21.9 ,21.8 ,22.5 ,21.7 ,22.3 ,22.1 ,22.0 ,21.9 ,22.0 ,21.9 ,21.7 ,21.8 ,36.3 ,28.7 ,29.8 ,21.6 ,22.5 ,22.5 ,0.1408 ,25.5 ,25.5 ,3.56 ,17.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,21.8 ,,,0.35 ,0.34 ,""
2014/12/3 23:00,-2.33 ,-1.81 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.6 ,21.5 ,21.8 ,21.4 ,21.2 ,4.0 ,32.2 ,21.7 ,21.9 ,21.8 ,22.4 ,21.7 ,22.3 ,22.1 ,22.0 ,21.9 ,21.9 ,21.9 ,21.7 ,21.7 ,36.3 ,28.7 ,29.8 ,21.5 ,22.3 ,22.5 ,0.1413 ,25.5 ,25.5 ,3.56 ,17.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/4 5:00,-2.33 ,-1.81 ,-0.007 ,21.9 ,21.6 ,21.5 ,21.4 ,21.6 ,21.5 ,21.7 ,21.4 ,21.2 ,4.1 ,32.2 ,21.7 ,21.9 ,21.8 ,22.4 ,21.7 ,22.3 ,22.1 ,22.0 ,21.9 ,21.9 ,21.9 ,21.7 ,21.8 ,36.3 ,28.7 ,29.8 ,21.6 ,22.2 ,22.5 ,0.1412 ,25.5 ,25.5 ,3.56 ,17.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/4 11:00,-2.33 ,-1.80 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.5 ,21.5 ,21.7 ,21.4 ,21.1 ,4.1 ,32.2 ,21.7 ,21.8 ,21.8 ,22.4 ,21.7 ,22.3 ,22.1 ,22.0 ,21.8 ,21.9 ,21.9 ,21.7 ,21.8 ,36.3 ,28.7 ,29.8 ,21.5 ,22.3 ,22.7 ,0.1410 ,25.5 ,25.5 ,4.28 ,16.5 ,0.05 ,0.02 ,28.55 ,-,-,0.425 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/4 17:00,-2.32 ,-1.78 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.5 ,21.5 ,21.7 ,21.4 ,21.1 ,4.1 ,32.2 ,21.7 ,21.8 ,21.8 ,22.4 ,21.7 ,22.3 ,22.1 ,22.0 ,21.8 ,21.9 ,21.9 ,21.6 ,21.7 ,36.3 ,28.6 ,29.8 ,21.5 ,22.2 ,22.3 ,0.1406 ,25.5 ,25.4 ,4.28 ,16.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/4 23:00,-2.32 ,-1.76 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.5 ,21.4 ,21.7 ,21.4 ,21.1 ,4.2 ,32.2 ,21.7 ,21.8 ,21.8 ,22.4 ,21.7 ,22.3 ,22.0 ,22.0 ,21.8 ,21.9 ,21.9 ,21.6 ,21.7 ,36.3 ,28.7 ,29.8 ,21.5 ,22.3 ,22.5 ,0.1403 ,25.4 ,25.4 ,4.28 ,16.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.35 ,0.34 ,""
2014/12/5 5:00,-2.32 ,-1.73 ,-0.007 ,21.9 ,21.5 ,21.5 ,21.3 ,21.5 ,21.4 ,21.7 ,21.4 ,21.1 ,4.2 ,32.1 ,21.6 ,21.7 ,21.7 ,22.4 ,21.6 ,22.2 ,22.0 ,22.0 ,21.8 ,21.9 ,21.9 ,21.6 ,21.7 ,36.3 ,28.7 ,29.7 ,21.5 ,22.2 ,22.4 ,0.1399 ,25.4 ,25.4 ,4.28 ,16.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/5 11:00,-2.32 ,-1.74 ,-0.007 ,21.8 ,21.4 ,21.4 ,21.2 ,21.4 ,21.3 ,21.6 ,21.3 ,21.1 ,4.1 ,32.1 ,21.6 ,21.7 ,21.7 ,22.3 ,21.5 ,22.2 ,22.0 ,21.9 ,21.7 ,21.8 ,21.9 ,21.5 ,21.7 ,36.3 ,28.6 ,29.7 ,21.4 ,22.3 ,22.4 ,0.1399 ,25.4 ,25.4 ,4.28 ,16.5 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/5 17:00,-2.33 ,-1.75 ,-0.007 ,21.7 ,21.4 ,21.4 ,21.2 ,21.4 ,21.3 ,21.6 ,21.3 ,21.0 ,3.9 ,32.1 ,21.5 ,21.7 ,21.6 ,22.3 ,21.5 ,22.2 ,21.9 ,21.9 ,21.7 ,21.8 ,21.8 ,21.5 ,21.6 ,36.3 ,28.5 ,29.6 ,21.4 ,22.1 ,22.3 ,0.1399 ,25.4 ,25.4 ,4.28 ,16.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.0 ,,,0.35 ,0.34 ,""
2014/12/5 23:00,-2.33 ,-1.78 ,-0.007 ,21.7 ,21.3 ,21.3 ,21.1 ,21.3 ,21.3 ,21.5 ,21.2 ,21.0 ,4.0 ,32.1 ,21.5 ,21.6 ,21.6 ,22.3 ,21.5 ,22.1 ,21.9 ,21.8 ,21.6 ,21.8 ,21.7 ,21.4 ,21.6 ,36.1 ,28.5 ,29.6 ,21.4 ,22.2 ,22.5 ,0.1402 ,25.4 ,25.4 ,4.28 ,16.0 ,0.05 ,0.02 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/6 5:00,-2.34 ,-1.80 ,-0.007 ,21.7 ,21.3 ,21.3 ,21.1 ,21.3 ,21.2 ,21.5 ,21.1 ,20.9 ,4.1 ,32.0 ,21.4 ,21.5 ,21.5 ,22.2 ,21.4 ,22.0 ,21.8 ,21.7 ,21.5 ,21.7 ,21.6 ,21.3 ,21.5 ,36.0 ,28.4 ,29.5 ,21.3 ,22.1 ,22.3 ,0.1402 ,25.4 ,25.4 ,4.28 ,16.0 ,0.06 ,0.02 ,28.96 ,-,-,0.440 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/6 11:00,-2.34 ,-1.80 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.0 ,21.1 ,21.1 ,21.4 ,21.1 ,20.8 ,4.1 ,31.9 ,21.3 ,21.5 ,21.4 ,22.1 ,21.3 ,21.9 ,21.7 ,21.7 ,21.5 ,21.6 ,21.5 ,21.2 ,21.5 ,36.0 ,28.3 ,29.4 ,21.1 ,22.0 ,22.5 ,0.1403 ,25.3 ,25.3 ,4.28 ,15.5 ,0.06 ,0.02 ,28.42 ,-,-,0.420 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/6 17:00,-2.34 ,-1.80 ,-0.007 ,21.5 ,21.1 ,21.1 ,20.9 ,21.1 ,21.1 ,21.3 ,21.0 ,20.7 ,3.9 ,31.9 ,21.3 ,21.4 ,21.4 ,22.0 ,21.2 ,21.9 ,21.6 ,21.6 ,21.4 ,21.5 ,21.5 ,21.2 ,21.3 ,35.9 ,28.2 ,29.4 ,21.1 ,21.8 ,22.1 ,0.1401 ,25.3 ,25.3 ,4.18 ,15.5 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/6 23:00,-2.34 ,-1.82 ,-0.007 ,21.5 ,21.1 ,21.1 ,20.9 ,21.1 ,21.0 ,21.3 ,20.9 ,20.7 ,3.8 ,31.8 ,21.2 ,21.3 ,21.3 ,22.0 ,21.1 ,21.9 ,21.6 ,21.5 ,21.3 ,21.4 ,21.5 ,21.1 ,21.2 ,35.8 ,28.1 ,29.4 ,21.1 ,21.9 ,22.2 ,0.1403 ,25.3 ,25.3 ,4.18 ,15.0 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/7 5:00,-2.34 ,-1.85 ,-0.007 ,21.4 ,21.0 ,21.0 ,20.8 ,21.0 ,20.9 ,21.1 ,20.8 ,20.6 ,3.8 ,31.8 ,21.1 ,21.3 ,21.3 ,21.9 ,21.1 ,21.8 ,21.5 ,21.5 ,21.3 ,21.4 ,21.3 ,21.1 ,21.2 ,35.8 ,28.1 ,29.3 ,21.0 ,21.8 ,22.1 ,0.1405 ,25.3 ,25.2 ,4.08 ,15.0 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/7 11:00,-2.35 ,-1.88 ,-0.007 ,21.3 ,20.9 ,20.9 ,20.7 ,21.0 ,20.9 ,21.1 ,20.9 ,20.5 ,3.8 ,31.7 ,21.1 ,21.2 ,21.2 ,21.9 ,21.0 ,21.7 ,21.5 ,21.4 ,21.2 ,21.3 ,21.3 ,21.0 ,21.1 ,35.7 ,28.1 ,29.2 ,20.9 ,21.7 ,21.9 ,0.1410 ,25.2 ,25.2 ,4.08 ,14.5 ,0.06 ,0.03 ,28.55 ,-,-,0.425 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/7 17:00,-2.35 ,-1.87 ,-0.007 ,21.3 ,20.9 ,20.9 ,20.6 ,20.9 ,20.8 ,21.0 ,20.7 ,20.5 ,3.7 ,31.6 ,21.0 ,21.1 ,21.1 ,21.8 ,21.0 ,21.7 ,21.4 ,21.3 ,21.1 ,21.3 ,21.2 ,21.0 ,21.1 ,35.6 ,28.0 ,29.2 ,20.9 ,21.7 ,21.9 ,0.1413 ,25.2 ,25.2 ,4.08 ,14.5 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,21.9 ,,,0.35 ,0.34 ,""
2014/12/7 23:00,-2.36 ,-1.88 ,-0.007 ,21.2 ,20.8 ,20.8 ,20.6 ,20.8 ,20.7 ,21.0 ,20.7 ,20.4 ,3.9 ,31.6 ,21.0 ,21.1 ,21.1 ,21.7 ,20.9 ,21.6 ,21.3 ,21.3 ,21.1 ,21.2 ,21.2 ,20.9 ,21.0 ,35.6 ,27.9 ,29.1 ,20.8 ,21.6 ,21.8 ,0.1417 ,25.2 ,25.2 ,4.08 ,14.0 ,0.06 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/8 5:00,-2.36 ,-1.88 ,-0.007 ,21.1 ,20.8 ,20.7 ,20.5 ,20.8 ,20.7 ,20.9 ,20.6 ,20.3 ,4.0 ,31.6 ,20.9 ,21.0 ,21.0 ,21.7 ,20.9 ,21.6 ,21.3 ,21.1 ,21.0 ,21.1 ,21.1 ,20.9 ,21.0 ,35.6 ,27.9 ,29.1 ,20.8 ,21.7 ,21.9 ,0.1417 ,25.2 ,25.2 ,4.08 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/8 11:00,-2.36 ,-1.88 ,-0.007 ,21.1 ,20.7 ,20.7 ,20.4 ,20.7 ,20.6 ,20.8 ,20.6 ,20.3 ,4.0 ,31.5 ,20.8 ,21.0 ,21.0 ,21.7 ,20.8 ,21.5 ,21.2 ,21.1 ,20.9 ,21.1 ,21.0 ,20.8 ,20.9 ,35.5 ,27.8 ,29.1 ,20.7 ,21.5 ,21.7 ,0.1418 ,25.2 ,25.1 ,3.98 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/8 17:00,-2.35 ,-1.86 ,-0.007 ,21.0 ,20.6 ,20.6 ,20.4 ,20.6 ,20.6 ,20.8 ,20.5 ,20.2 ,3.9 ,31.4 ,20.7 ,20.9 ,20.9 ,21.5 ,20.7 ,21.5 ,21.1 ,21.0 ,20.8 ,21.0 ,21.0 ,20.7 ,20.9 ,35.6 ,27.8 ,29.0 ,20.6 ,21.6 ,21.7 ,0.1415 ,25.1 ,25.1 ,3.98 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/8 23:00,-2.35 ,-1.87 ,-0.007 ,21.0 ,20.6 ,20.6 ,20.4 ,20.6 ,20.6 ,20.8 ,20.5 ,20.2 ,3.9 ,31.4 ,20.8 ,20.9 ,20.9 ,21.5 ,20.7 ,21.4 ,21.2 ,21.0 ,20.9 ,21.0 ,21.0 ,20.7 ,20.9 ,35.5 ,27.9 ,29.0 ,20.6 ,21.5 ,21.6 ,0.1416 ,25.1 ,25.1 ,3.98 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/9 5:00,-2.35 ,-1.87 ,-0.007 ,21.0 ,20.6 ,20.6 ,20.4 ,20.6 ,20.5 ,20.8 ,20.5 ,20.2 ,4.1 ,31.5 ,20.7 ,20.9 ,20.9 ,21.5 ,20.7 ,21.4 ,21.1 ,21.0 ,20.8 ,21.0 ,21.0 ,20.7 ,20.9 ,35.6 ,27.9 ,29.0 ,20.6 ,21.6 ,21.8 ,0.1415 ,25.1 ,25.1 ,3.98 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/9 11:00,-2.35 ,-1.86 ,-0.007 ,21.0 ,20.6 ,20.6 ,20.4 ,20.6 ,20.5 ,20.8 ,20.5 ,20.2 ,4.1 ,31.5 ,20.7 ,20.8 ,20.8 ,21.5 ,20.7 ,21.4 ,21.1 ,21.0 ,20.8 ,21.0 ,21.0 ,20.7 ,20.8 ,35.6 ,27.9 ,29.0 ,20.6 ,21.3 ,21.5 ,0.1413 ,25.1 ,25.0 ,3.87 ,14.0 ,0.07 ,0.03 ,28.42 ,-,-,0.420 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/9 17:00,-2.35 ,-1.85 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.3 ,20.6 ,20.5 ,20.7 ,20.5 ,20.1 ,3.8 ,31.5 ,20.7 ,20.8 ,20.8 ,21.5 ,20.6 ,21.3 ,21.1 ,21.0 ,20.8 ,20.9 ,20.9 ,20.6 ,20.8 ,35.6 ,27.8 ,29.0 ,20.5 ,21.2 ,21.5 ,0.1411 ,25.0 ,25.0 ,3.87 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/9 23:00,-2.36 ,-1.87 ,-0.007 ,20.9 ,20.5 ,20.5 ,20.3 ,20.5 ,20.5 ,20.7 ,20.4 ,20.1 ,3.9 ,31.5 ,20.7 ,20.8 ,20.8 ,21.5 ,20.6 ,21.3 ,21.1 ,21.0 ,20.8 ,20.9 ,20.9 ,20.7 ,20.8 ,35.5 ,27.8 ,29.0 ,20.5 ,21.2 ,21.5 ,0.1414 ,25.0 ,25.0 ,3.87 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/10 5:00,-2.36 ,-1.87 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.2 ,20.5 ,20.4 ,20.6 ,20.3 ,20.0 ,3.8 ,31.5 ,20.6 ,20.8 ,20.8 ,21.5 ,20.6 ,21.3 ,21.0 ,20.9 ,20.7 ,20.9 ,20.8 ,20.6 ,20.7 ,35.5 ,27.8 ,29.0 ,20.5 ,21.3 ,21.5 ,0.1415 ,25.0 ,25.0 ,3.87 ,14.0 ,0.07 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/10 11:00,-2.36 ,-1.87 ,-0.007 ,20.8 ,20.4 ,20.4 ,20.1 ,20.4 ,20.3 ,20.6 ,20.3 ,20.0 ,4.1 ,31.5 ,20.6 ,20.7 ,20.7 ,21.4 ,20.5 ,21.3 ,21.0 ,20.9 ,20.7 ,20.8 ,20.8 ,20.6 ,20.7 ,35.4 ,27.8 ,28.9 ,20.4 ,21.2 ,21.3 ,0.1417 ,25.0 ,25.0 ,3.77 ,13.5 ,0.07 ,0.03 ,28.28 ,-,-,0.415 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/10 17:00,-2.36 ,-1.86 ,-0.007 ,20.7 ,20.3 ,20.3 ,20.1 ,20.4 ,20.2 ,20.5 ,20.2 ,19.9 ,4.0 ,31.4 ,20.4 ,20.6 ,20.6 ,21.3 ,20.4 ,21.1 ,20.9 ,20.8 ,20.6 ,20.7 ,20.7 ,20.4 ,20.6 ,35.4 ,27.7 ,28.8 ,20.3 ,21.2 ,21.2 ,0.1415 ,24.9 ,24.9 ,3.77 ,13.5 ,0.07 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/10 23:00,-2.36 ,-1.85 ,-0.007 ,20.7 ,20.3 ,20.3 ,20.1 ,20.3 ,20.2 ,20.5 ,20.2 ,19.9 ,4.2 ,31.4 ,20.5 ,20.6 ,20.6 ,21.3 ,20.4 ,21.1 ,20.9 ,20.7 ,20.5 ,20.7 ,20.7 ,20.4 ,20.6 ,35.5 ,27.7 ,28.9 ,20.3 ,21.2 ,21.3 ,0.1414 ,24.9 ,24.9 ,3.77 ,14.0 ,0.07 ,0.03 ,28.82 ,-,-,0.435 ,0.030 ,23.0 ,,,0.35 ,0.34 ,""
2014/12/11 5:00,-2.35 ,-1.80 ,-0.007 ,20.7 ,20.3 ,20.3 ,20.1 ,20.3 ,20.2 ,20.5 ,20.2 ,19.9 ,4.4 ,31.4 ,20.4 ,20.5 ,20.5 ,21.3 ,20.4 ,21.1 ,20.8 ,20.7 ,20.5 ,20.7 ,20.7 ,20.4 ,20.5 ,35.4 ,27.7 ,28.8 ,20.3 ,21.1 ,21.2 ,0.1407 ,24.9 ,24.9 ,3.77 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.4 ,,,0.35 ,0.34 ,""
2014/12/11 11:00,-2.34 ,-1.73 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.1 ,20.3 ,20.2 ,20.4 ,20.2 ,19.8 ,4.6 ,31.4 ,20.4 ,20.5 ,20.5 ,21.2 ,20.3 ,21.1 ,20.8 ,20.7 ,20.5 ,20.6 ,20.6 ,20.4 ,20.5 ,35.5 ,27.7 ,28.9 ,20.2 ,21.1 ,21.2 ,0.1398 ,24.9 ,24.9 ,3.77 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,23.6 ,,,0.35 ,0.34 ,""
2014/12/11 17:00,-2.33 ,-1.69 ,-0.007 ,20.6 ,20.3 ,20.2 ,20.1 ,20.3 ,20.2 ,20.4 ,20.2 ,19.8 ,4.2 ,31.4 ,20.4 ,20.5 ,20.5 ,21.2 ,20.3 ,21.1 ,20.8 ,20.7 ,20.5 ,20.6 ,20.6 ,20.4 ,20.5 ,35.5 ,27.8 ,28.9 ,20.2 ,21.1 ,21.2 ,0.1391 ,24.8 ,24.8 ,3.77 ,14.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/11 23:00,-2.34 ,-1.70 ,-0.007 ,20.6 ,20.3 ,20.2 ,20.1 ,20.3 ,20.2 ,20.4 ,20.2 ,19.8 ,3.9 ,31.4 ,20.4 ,20.5 ,20.5 ,21.3 ,20.3 ,21.1 ,20.8 ,20.7 ,20.5 ,20.6 ,20.6 ,20.4 ,20.5 ,35.6 ,27.8 ,28.9 ,20.2 ,21.1 ,21.5 ,0.1394 ,24.8 ,24.8 ,3.77 ,14.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/12 5:00,-2.34 ,-1.73 ,-0.007 ,20.6 ,20.2 ,20.2 ,20.0 ,20.2 ,20.1 ,20.4 ,20.1 ,19.8 ,3.9 ,31.4 ,20.3 ,20.5 ,20.5 ,21.2 ,20.3 ,21.0 ,20.8 ,20.7 ,20.4 ,20.6 ,20.6 ,20.3 ,20.4 ,35.6 ,27.8 ,28.9 ,20.2 ,21.0 ,21.4 ,0.1399 ,24.8 ,24.8 ,3.77 ,15.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/12 11:00,-2.34 ,-1.75 ,-0.007 ,20.6 ,20.2 ,20.2 ,19.9 ,20.2 ,20.1 ,20.4 ,20.0 ,19.8 ,4.1 ,31.5 ,20.4 ,20.5 ,20.5 ,21.3 ,20.3 ,21.1 ,20.8 ,20.7 ,20.4 ,20.6 ,20.6 ,20.3 ,20.4 ,35.6 ,27.8 ,28.9 ,20.2 ,20.9 ,21.2 ,0.1401 ,24.8 ,24.7 ,3.77 ,14.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/12 17:00,-2.34 ,-1.73 ,-0.007 ,20.5 ,20.1 ,20.1 ,19.9 ,20.1 ,20.0 ,20.3 ,20.0 ,19.7 ,4.1 ,31.4 ,20.3 ,20.4 ,20.4 ,21.2 ,20.2 ,21.0 ,20.7 ,20.6 ,20.4 ,20.5 ,20.5 ,20.3 ,20.4 ,35.5 ,27.7 ,28.9 ,20.1 ,20.9 ,21.1 ,0.1400 ,24.7 ,24.7 ,3.77 ,15.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/12 23:00,-2.34 ,-1.73 ,-0.007 ,20.5 ,20.1 ,20.1 ,19.9 ,20.1 ,20.0 ,20.3 ,19.9 ,19.6 ,4.2 ,31.4 ,20.3 ,20.4 ,20.4 ,21.2 ,20.2 ,21.0 ,20.7 ,20.6 ,20.3 ,20.5 ,20.5 ,20.2 ,20.4 ,35.6 ,27.7 ,28.9 ,20.1 ,20.9 ,21.0 ,0.1402 ,24.7 ,24.7 ,3.77 ,14.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/13 5:00,-2.34 ,-1.73 ,-0.007 ,20.4 ,20.1 ,20.0 ,19.8 ,20.1 ,20.0 ,20.3 ,19.9 ,19.6 ,4.1 ,31.5 ,20.3 ,20.4 ,20.4 ,21.2 ,20.2 ,20.9 ,20.7 ,20.5 ,20.3 ,20.4 ,20.5 ,20.2 ,20.3 ,35.6 ,27.7 ,28.9 ,20.1 ,20.9 ,21.0 ,0.1401 ,24.7 ,24.7 ,3.77 ,14.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/13 11:00,-2.34 ,-1.73 ,-0.007 ,20.4 ,20.0 ,20.0 ,19.8 ,20.0 ,19.9 ,20.2 ,19.9 ,19.6 ,4.2 ,31.5 ,20.2 ,20.4 ,20.4 ,21.1 ,20.2 ,20.9 ,20.6 ,20.5 ,20.3 ,20.4 ,20.4 ,20.2 ,20.3 ,35.5 ,27.7 ,28.9 ,20.1 ,20.9 ,20.9 ,0.1402 ,24.6 ,24.6 ,3.77 ,14.5 ,0.07 ,0.03 ,28.42 ,-,-,0.420 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/13 17:00,-2.34 ,-1.72 ,-0.007 ,20.4 ,20.0 ,20.0 ,19.8 ,20.0 ,19.9 ,20.2 ,19.8 ,19.5 ,4.0 ,31.4 ,20.2 ,20.3 ,20.3 ,21.1 ,20.1 ,20.9 ,20.6 ,20.5 ,20.2 ,20.4 ,20.4 ,20.1 ,20.3 ,35.5 ,27.6 ,28.8 ,20.0 ,20.8 ,20.9 ,0.1401 ,24.6 ,24.6 ,3.67 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/13 23:00,-2.34 ,-1.75 ,-0.007 ,20.4 ,20.0 ,19.9 ,19.7 ,20.0 ,19.9 ,20.2 ,19.8 ,19.5 ,4.0 ,31.4 ,20.1 ,20.3 ,20.3 ,21.1 ,20.1 ,20.8 ,20.5 ,20.4 ,20.1 ,20.4 ,20.3 ,20.1 ,20.2 ,35.4 ,27.6 ,28.8 ,20.0 ,20.8 ,20.8 ,0.1404 ,24.6 ,24.6 ,3.67 ,14.0 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
