,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
2014/12/14 5:00,-2.35 ,-1.77 ,-0.007 ,20.3 ,19.9 ,19.9 ,19.7 ,19.9 ,19.8 ,20.1 ,19.7 ,19.4 ,4.0 ,31.4 ,20.1 ,20.2 ,20.2 ,21.1 ,20.1 ,20.8 ,20.5 ,20.4 ,20.1 ,20.3 ,20.3 ,20.1 ,20.2 ,35.3 ,27.6 ,28.8 ,19.9 ,20.8 ,20.9 ,0.1407 ,24.5 ,24.5 ,3.52 ,13.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/14 11:00,-2.35 ,-1.80 ,-0.007 ,20.2 ,19.9 ,19.8 ,19.6 ,19.9 ,19.8 ,20.1 ,19.7 ,19.4 ,4.0 ,31.4 ,20.0 ,20.2 ,20.2 ,21.0 ,20.0 ,20.7 ,20.4 ,20.4 ,20.1 ,20.2 ,20.2 ,20.0 ,20.1 ,35.3 ,27.5 ,28.7 ,19.9 ,20.6 ,20.8 ,0.1409 ,24.5 ,24.5 ,3.52 ,13.5 ,0.07 ,0.03 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/14 17:00,-2.35 ,-1.81 ,-0.007 ,20.2 ,19.8 ,19.8 ,19.6 ,19.8 ,19.7 ,20.0 ,19.6 ,19.3 ,3.9 ,31.4 ,20.0 ,20.1 ,20.1 ,21.0 ,19.9 ,20.6 ,20.4 ,20.3 ,20.0 ,20.2 ,20.2 ,19.9 ,20.1 ,35.2 ,27.4 ,28.7 ,19.8 ,20.7 ,20.9 ,0.1412 ,24.5 ,24.5 ,3.52 ,13.0 ,0.07 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/14 23:00,-2.35 ,-1.84 ,-0.007 ,20.1 ,19.8 ,19.7 ,19.5 ,19.8 ,19.7 ,20.0 ,19.6 ,19.3 ,4.0 ,31.4 ,19.9 ,20.0 ,20.1 ,20.9 ,19.9 ,20.6 ,20.3 ,20.2 ,20.0 ,20.1 ,20.1 ,19.9 ,20.1 ,35.2 ,27.3 ,28.6 ,19.7 ,20.5 ,20.7 ,0.1415 ,24.5 ,24.5 ,3.52 ,13.0 ,0.07 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/15 5:00,-2.36 ,-1.85 ,-0.007 ,20.1 ,19.7 ,19.7 ,19.5 ,19.7 ,19.6 ,19.9 ,19.6 ,19.2 ,4.0 ,31.4 ,19.9 ,20.0 ,20.0 ,20.9 ,19.8 ,20.6 ,20.3 ,20.1 ,19.9 ,20.1 ,20.0 ,19.8 ,19.9 ,35.1 ,27.3 ,28.5 ,19.7 ,20.6 ,20.8 ,0.1417 ,24.4 ,24.4 ,3.53 ,13.0 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/15 11:00,-2.36 ,-1.88 ,-0.007 ,20.0 ,19.6 ,19.6 ,19.3 ,19.6 ,19.5 ,19.8 ,19.5 ,19.1 ,3.8 ,31.4 ,19.8 ,19.9 ,20.0 ,20.8 ,19.8 ,20.5 ,20.1 ,20.1 ,19.9 ,20.0 ,20.0 ,19.8 ,19.9 ,35.0 ,27.2 ,28.5 ,19.6 ,20.5 ,20.6 ,0.1419 ,24.4 ,24.4 ,3.53 ,12.5 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/15 17:00,-2.36 ,-1.88 ,-0.007 ,20.0 ,19.5 ,19.5 ,19.2 ,19.5 ,19.5 ,19.7 ,19.3 ,19.0 ,3.8 ,31.3 ,19.6 ,19.8 ,19.8 ,20.7 ,19.6 ,20.4 ,20.1 ,19.9 ,19.7 ,19.9 ,19.9 ,19.6 ,19.8 ,35.0 ,27.2 ,28.4 ,19.5 ,20.5 ,20.7 ,0.1421 ,24.4 ,24.4 ,3.53 ,12.0 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/15 23:00,-2.37 ,-1.89 ,-0.007 ,19.9 ,19.5 ,19.4 ,19.2 ,19.5 ,19.4 ,19.6 ,19.3 ,19.0 ,4.1 ,31.3 ,19.6 ,19.8 ,19.8 ,20.7 ,19.6 ,20.3 ,20.0 ,19.9 ,19.7 ,19.8 ,19.8 ,19.6 ,19.7 ,35.0 ,27.1 ,28.4 ,19.5 ,20.4 ,20.5 ,0.1426 ,24.4 ,24.3 ,3.53 ,12.0 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/16 5:00,-2.37 ,-1.87 ,-0.007 ,19.8 ,19.4 ,19.4 ,19.2 ,19.5 ,19.3 ,19.6 ,19.2 ,18.9 ,4.2 ,31.3 ,19.6 ,19.7 ,19.7 ,20.7 ,19.5 ,20.3 ,20.0 ,19.9 ,19.7 ,19.8 ,19.8 ,19.5 ,19.7 ,35.0 ,27.1 ,28.3 ,19.4 ,20.4 ,20.5 ,0.1423 ,24.3 ,24.3 ,3.53 ,12.0 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.35 ,0.34 ,""
2014/12/16 11:00,-2.36 ,-1.83 ,-0.007 ,19.8 ,19.4 ,19.3 ,19.1 ,19.4 ,19.3 ,19.5 ,19.2 ,18.9 ,4.7 ,31.3 ,19.5 ,19.7 ,19.7 ,20.6 ,19.5 ,20.2 ,19.9 ,19.9 ,19.6 ,19.6 ,19.7 ,19.4 ,19.6 ,34.9 ,27.0 ,28.3 ,19.3 ,20.3 ,20.4 ,0.1417 ,24.3 ,24.3 ,3.53 ,12.0 ,0.08 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.9 ,,,0.35 ,0.34 ,""
2014/12/16 17:00,-2.35 ,-1.72 ,-0.007 ,19.7 ,19.3 ,19.3 ,19.1 ,19.3 ,19.2 ,19.5 ,19.1 ,18.8 ,4.9 ,31.3 ,19.5 ,19.6 ,19.6 ,20.6 ,19.4 ,20.2 ,19.9 ,19.7 ,19.6 ,19.7 ,19.7 ,19.4 ,19.6 ,34.9 ,27.0 ,28.2 ,19.4 ,20.2 ,20.4 ,0.1403 ,24.2 ,24.2 ,3.53 ,12.0 ,0.08 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,24.2 ,,,0.35 ,0.34 ,""
2014/12/16 23:00,-2.33 ,-1.61 ,-0.007 ,19.7 ,19.3 ,19.3 ,19.0 ,19.3 ,19.2 ,19.4 ,19.2 ,18.8 ,4.6 ,31.3 ,19.4 ,19.6 ,19.6 ,20.5 ,19.4 ,20.2 ,19.9 ,19.7 ,19.5 ,19.6 ,19.7 ,19.4 ,19.5 ,34.8 ,27.0 ,28.2 ,19.3 ,20.1 ,20.3 ,0.1389 ,24.2 ,24.2 ,3.53 ,12.0 ,0.09 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,23.5 ,,,0.35 ,0.34 ,""
2014/12/17 5:00,-2.33 ,-1.60 ,-0.007 ,19.6 ,19.2 ,19.2 ,19.0 ,19.3 ,19.2 ,19.4 ,19.1 ,18.8 ,4.0 ,31.3 ,19.4 ,19.6 ,19.6 ,20.5 ,19.3 ,20.1 ,19.8 ,19.7 ,19.5 ,19.6 ,19.5 ,19.3 ,19.5 ,34.8 ,26.9 ,28.2 ,19.3 ,20.1 ,20.4 ,0.1387 ,24.1 ,24.1 ,3.53 ,12.0 ,0.09 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/17 11:00,-2.33 ,-1.62 ,-0.007 ,19.6 ,19.2 ,19.2 ,19.0 ,19.2 ,19.2 ,19.4 ,19.1 ,18.7 ,4.1 ,31.2 ,19.3 ,19.5 ,19.5 ,20.5 ,19.3 ,20.1 ,19.8 ,19.6 ,19.5 ,19.6 ,19.6 ,19.4 ,19.5 ,34.7 ,26.9 ,28.1 ,19.2 ,20.1 ,20.3 ,0.1389 ,24.1 ,24.1 ,3.53 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/17 17:00,-2.33 ,-1.62 ,-0.007 ,19.5 ,19.2 ,19.1 ,18.9 ,19.2 ,19.1 ,19.3 ,19.0 ,18.7 ,4.0 ,31.2 ,19.3 ,19.4 ,19.4 ,20.4 ,19.2 ,20.0 ,19.7 ,19.6 ,19.4 ,19.5 ,19.5 ,19.2 ,19.4 ,34.7 ,26.8 ,28.0 ,19.2 ,20.0 ,20.2 ,0.1389 ,24.1 ,24.1 ,3.53 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/17 23:00,-2.34 ,-1.66 ,-0.007 ,19.5 ,19.1 ,19.1 ,18.9 ,19.2 ,19.1 ,19.2 ,19.0 ,18.6 ,3.9 ,31.2 ,19.2 ,19.4 ,19.4 ,20.4 ,19.2 ,20.0 ,19.7 ,19.5 ,19.3 ,19.5 ,19.5 ,19.2 ,19.3 ,34.7 ,26.7 ,28.0 ,19.1 ,20.1 ,20.2 ,0.1394 ,24.1 ,24.0 ,3.43 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/18 5:00,-2.34 ,-1.68 ,-0.007 ,19.4 ,19.0 ,19.0 ,18.8 ,19.1 ,19.0 ,19.2 ,18.9 ,18.5 ,4.0 ,31.0 ,19.1 ,19.3 ,19.3 ,20.3 ,19.1 ,19.9 ,19.6 ,19.5 ,19.3 ,19.4 ,19.4 ,19.1 ,19.3 ,34.5 ,26.7 ,27.9 ,19.0 ,19.9 ,20.1 ,0.1395 ,24.0 ,24.0 ,3.43 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/18 11:00,-2.34 ,-1.70 ,-0.007 ,19.3 ,18.9 ,18.9 ,18.6 ,18.9 ,18.9 ,19.1 ,18.9 ,18.4 ,3.8 ,30.9 ,19.0 ,19.2 ,19.2 ,20.2 ,19.0 ,19.8 ,19.5 ,19.4 ,19.2 ,19.3 ,19.3 ,19.0 ,19.2 ,34.5 ,26.6 ,27.8 ,18.9 ,19.9 ,20.1 ,0.1399 ,24.0 ,24.0 ,3.43 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,21.8 ,,,0.35 ,0.34 ,""
2014/12/18 17:00,-2.35 ,-1.76 ,-0.007 ,19.3 ,18.9 ,18.9 ,18.6 ,18.9 ,18.9 ,19.0 ,18.8 ,18.4 ,3.6 ,31.1 ,19.0 ,19.2 ,19.2 ,20.2 ,18.9 ,19.8 ,19.5 ,19.3 ,19.1 ,19.3 ,19.3 ,18.9 ,19.1 ,34.7 ,26.7 ,27.9 ,18.9 ,19.8 ,19.9 ,0.1407 ,24.0 ,24.0 ,3.43 ,11.5 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,21.4 ,,,0.35 ,0.34 ,""
2014/12/18 23:00,-2.36 ,-1.84 ,-0.007 ,19.3 ,18.8 ,18.8 ,18.6 ,18.9 ,18.8 ,19.0 ,18.8 ,18.3 ,3.7 ,31.5 ,19.0 ,19.2 ,19.2 ,20.3 ,19.0 ,19.8 ,19.4 ,19.3 ,19.1 ,19.2 ,19.3 ,18.9 ,19.1 ,35.2 ,27.0 ,28.3 ,18.9 ,19.8 ,20.0 ,0.1417 ,23.9 ,23.9 ,3.32 ,11.5 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,21.8 ,,,0.35 ,0.34 ,""
2014/12/19 5:00,-2.36 ,-1.89 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.6 ,18.9 ,18.8 ,19.0 ,18.7 ,18.3 ,3.7 ,32.1 ,19.0 ,19.2 ,19.2 ,20.4 ,18.9 ,19.7 ,19.4 ,19.3 ,19.1 ,19.2 ,19.2 ,18.9 ,19.1 ,35.8 ,27.4 ,28.7 ,18.8 ,19.8 ,19.9 ,0.1423 ,23.9 ,23.9 ,3.32 ,11.5 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,21.9 ,,,0.35 ,0.34 ,""
2014/12/19 11:00,-2.37 ,-1.88 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.6 ,18.9 ,18.7 ,19.0 ,18.7 ,18.3 ,3.9 ,32.8 ,18.9 ,19.1 ,19.2 ,20.5 ,18.9 ,19.7 ,19.4 ,19.3 ,19.0 ,19.1 ,19.2 ,18.9 ,19.0 ,36.5 ,27.8 ,29.1 ,18.8 ,19.8 ,20.0 ,0.1428 ,23.9 ,23.8 ,3.32 ,11.5 ,0.04 ,0.05 ,28.42 ,-,-,0.420 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/19 17:00,-2.37 ,-1.88 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.5 ,18.8 ,18.7 ,19.0 ,18.6 ,18.2 ,3.9 ,33.4 ,18.9 ,19.1 ,19.2 ,20.7 ,18.9 ,19.7 ,19.3 ,19.2 ,19.0 ,19.1 ,19.2 ,18.8 ,19.0 ,37.1 ,28.1 ,29.4 ,18.7 ,19.7 ,19.8 ,0.1430 ,23.8 ,23.8 ,3.32 ,12.0 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/19 23:00,-2.37 ,-1.88 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.6 ,18.8 ,18.7 ,19.0 ,18.6 ,18.2 ,4.1 ,34.1 ,18.9 ,19.1 ,19.2 ,20.8 ,18.8 ,19.6 ,19.3 ,19.3 ,19.0 ,19.1 ,19.2 ,18.8 ,19.0 ,37.7 ,28.4 ,29.8 ,18.7 ,19.8 ,19.9 ,0.1430 ,23.8 ,23.8 ,3.32 ,12.0 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/20 5:00,-2.37 ,-1.87 ,-0.007 ,19.1 ,18.8 ,18.7 ,18.5 ,18.8 ,18.7 ,19.0 ,18.6 ,18.2 ,4.2 ,34.7 ,18.9 ,19.1 ,19.2 ,20.9 ,18.8 ,19.6 ,19.4 ,19.2 ,19.0 ,19.1 ,19.2 ,18.8 ,19.0 ,38.2 ,28.6 ,30.1 ,18.6 ,19.6 ,19.7 ,0.1427 ,23.8 ,23.7 ,3.32 ,12.0 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,23.1 ,,,0.35 ,0.34 ,""
2014/12/20 11:00,-2.36 ,-1.82 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.2 ,4.4 ,35.2 ,18.9 ,19.0 ,19.2 ,21.1 ,18.8 ,19.6 ,19.3 ,19.2 ,18.9 ,19.1 ,19.1 ,18.8 ,18.9 ,38.7 ,28.9 ,30.3 ,18.5 ,19.7 ,19.8 ,0.1421 ,23.7 ,23.7 ,3.32 ,12.0 ,0.04 ,0.06 ,28.82 ,-,-,0.435 ,0.030 ,23.3 ,,,0.35 ,0.34 ,""
2014/12/20 17:00,-2.35 ,-1.75 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.2 ,4.6 ,35.7 ,18.8 ,19.0 ,19.2 ,21.2 ,18.7 ,19.5 ,19.3 ,19.2 ,19.0 ,19.2 ,19.1 ,18.7 ,18.9 ,39.1 ,29.1 ,30.5 ,18.5 ,19.5 ,19.6 ,0.1412 ,23.7 ,23.6 ,3.32 ,12.0 ,0.04 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,23.5 ,,,0.35 ,0.34 ,""
2014/12/20 23:00,-2.34 ,-1.67 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.1 ,4.6 ,35.8 ,18.8 ,19.0 ,19.2 ,21.1 ,18.7 ,19.5 ,19.3 ,19.2 ,19.0 ,19.1 ,19.1 ,18.8 ,19.0 ,39.3 ,29.1 ,30.6 ,18.5 ,19.6 ,19.7 ,0.1402 ,23.6 ,23.6 ,3.32 ,12.5 ,0.04 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,23.4 ,,,0.35 ,0.34 ,""
2014/12/21 5:00,-2.34 ,-1.66 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.1 ,3.9 ,36.1 ,18.8 ,19.0 ,19.2 ,21.2 ,18.7 ,19.6 ,19.3 ,19.3 ,19.0 ,19.0 ,19.1 ,18.7 ,18.9 ,39.7 ,29.4 ,30.9 ,18.5 ,19.6 ,19.8 ,0.1400 ,23.6 ,23.6 ,3.32 ,13.0 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,22.0 ,,,0.35 ,0.34 ,""
2014/12/21 11:00,-2.34 ,-1.70 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.1 ,4.1 ,36.5 ,18.8 ,19.0 ,19.2 ,21.3 ,18.7 ,19.5 ,19.3 ,19.2 ,19.0 ,19.1 ,19.1 ,18.8 ,18.9 ,40.1 ,29.6 ,31.1 ,18.4 ,19.6 ,19.7 ,0.1404 ,23.6 ,23.6 ,3.32 ,13.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/21 17:00,-2.34 ,-1.70 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.1 ,4.0 ,36.9 ,18.8 ,19.0 ,19.2 ,21.4 ,18.7 ,19.5 ,19.3 ,19.3 ,18.9 ,19.0 ,19.1 ,18.7 ,18.9 ,40.4 ,29.7 ,31.3 ,18.4 ,19.6 ,19.7 ,0.1405 ,23.6 ,23.5 ,3.32 ,13.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/21 23:00,-2.34 ,-1.71 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.8 ,18.6 ,18.9 ,18.6 ,18.1 ,4.2 ,37.2 ,18.8 ,19.0 ,19.2 ,21.5 ,18.7 ,19.5 ,19.3 ,19.2 ,18.9 ,19.1 ,19.1 ,18.7 ,18.8 ,40.8 ,29.8 ,31.5 ,18.4 ,19.6 ,19.7 ,0.1405 ,23.5 ,23.5 ,3.32 ,13.5 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/22 5:00,-2.35 ,-1.71 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.7 ,18.6 ,18.9 ,18.5 ,18.1 ,4.1 ,37.6 ,18.8 ,19.0 ,19.2 ,21.5 ,18.7 ,19.5 ,19.3 ,19.2 ,18.9 ,19.0 ,19.1 ,18.7 ,18.8 ,41.1 ,30.0 ,31.7 ,18.4 ,19.7 ,19.8 ,0.1404 ,23.5 ,23.5 ,3.32 ,13.0 ,0.04 ,0.05 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/22 11:00,-2.34 ,-1.71 ,-0.007 ,19.1 ,18.7 ,18.7 ,18.5 ,18.7 ,18.5 ,18.9 ,18.5 ,18.0 ,4.1 ,38.0 ,18.8 ,18.9 ,19.2 ,21.6 ,18.6 ,19.5 ,19.3 ,19.1 ,18.9 ,19.0 ,19.1 ,18.7 ,18.9 ,41.4 ,30.1 ,31.8 ,18.3 ,19.5 ,19.7 ,0.1405 ,23.5 ,23.5 ,3.32 ,13.0 ,0.04 ,0.06 ,28.82 ,-,-,0.435 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/22 17:00,-2.34 ,-1.70 ,-0.007 ,19.0 ,18.6 ,18.6 ,18.4 ,18.7 ,18.5 ,18.9 ,18.5 ,17.9 ,4.0 ,38.3 ,18.7 ,18.9 ,19.2 ,21.7 ,18.6 ,19.5 ,19.2 ,19.1 ,18.8 ,19.0 ,19.0 ,18.6 ,18.8 ,41.7 ,30.3 ,32.0 ,18.2 ,19.5 ,19.7 ,0.1404 ,23.5 ,23.5 ,3.32 ,12.5 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/22 23:00,-2.34 ,-1.71 ,-0.007 ,19.0 ,18.6 ,18.6 ,18.4 ,18.6 ,18.5 ,18.8 ,18.4 ,17.9 ,4.1 ,38.6 ,18.7 ,18.9 ,19.2 ,21.7 ,18.6 ,19.4 ,19.2 ,19.1 ,18.9 ,19.0 ,18.9 ,18.6 ,18.7 ,42.0 ,30.3 ,32.1 ,18.2 ,19.5 ,19.5 ,0.1404 ,23.4 ,23.4 ,3.32 ,12.5 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/23 5:00,-2.35 ,-1.74 ,-0.007 ,19.0 ,18.6 ,18.6 ,18.3 ,18.6 ,18.4 ,18.8 ,18.4 ,17.9 ,3.8 ,38.9 ,18.7 ,18.9 ,19.2 ,21.8 ,18.6 ,19.4 ,19.2 ,19.1 ,18.8 ,18.9 ,19.0 ,18.5 ,18.7 ,42.3 ,30.5 ,32.3 ,18.2 ,19.5 ,19.7 ,0.1409 ,23.4 ,23.4 ,3.21 ,12.5 ,0.04 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.0 ,,,0.35 ,0.34 ,""
2014/12/23 11:00,-2.35 ,-1.78 ,-0.007 ,18.9 ,18.5 ,18.6 ,18.3 ,18.6 ,18.4 ,18.7 ,18.3 ,17.8 ,3.9 ,39.3 ,18.6 ,18.8 ,19.2 ,21.9 ,18.5 ,19.4 ,19.2 ,19.0 ,18.7 ,19.0 ,18.9 ,18.5 ,18.7 ,42.6 ,30.6 ,32.4 ,18.1 ,19.4 ,19.5 ,0.1413 ,23.4 ,23.3 ,3.22 ,12.5 ,0.05 ,0.06 ,28.55 ,-,-,0.425 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/23 17:00,-2.35 ,-1.79 ,-0.007 ,18.9 ,18.5 ,18.5 ,18.3 ,18.6 ,18.4 ,18.7 ,18.3 ,17.8 ,3.8 ,39.6 ,18.6 ,18.8 ,19.1 ,21.9 ,18.4 ,19.3 ,19.1 ,19.1 ,18.7 ,18.9 ,18.9 ,18.5 ,18.6 ,42.9 ,30.7 ,32.5 ,18.0 ,19.5 ,19.6 ,0.1415 ,23.3 ,23.3 ,3.22 ,12.0 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.1 ,,,0.35 ,0.34 ,""
2014/12/23 23:00,-2.36 ,-1.83 ,-0.007 ,18.9 ,18.5 ,18.5 ,18.3 ,18.5 ,18.3 ,18.7 ,18.3 ,17.8 ,4.0 ,39.9 ,18.6 ,18.8 ,19.1 ,22.0 ,18.4 ,19.3 ,19.1 ,19.0 ,18.7 ,18.8 ,18.9 ,18.5 ,18.6 ,43.2 ,30.9 ,32.7 ,18.0 ,19.4 ,19.5 ,0.1420 ,23.3 ,23.3 ,3.22 ,12.5 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/24 5:00,-2.36 ,-1.83 ,-0.007 ,18.9 ,18.5 ,18.5 ,18.2 ,18.5 ,18.3 ,18.7 ,18.3 ,17.7 ,4.2 ,40.3 ,18.5 ,18.7 ,19.1 ,22.0 ,18.4 ,19.3 ,19.1 ,19.0 ,18.7 ,18.9 ,18.8 ,18.4 ,18.6 ,43.5 ,31.0 ,32.9 ,17.9 ,19.5 ,19.5 ,0.1419 ,23.3 ,23.3 ,3.22 ,12.0 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,23.0 ,,,0.35 ,0.34 ,""
2014/12/24 11:00,-2.35 ,-1.79 ,-0.007 ,18.8 ,18.4 ,18.5 ,18.2 ,18.5 ,18.3 ,18.6 ,18.3 ,17.7 ,4.3 ,40.6 ,18.5 ,18.7 ,19.1 ,22.1 ,18.4 ,19.3 ,19.0 ,18.9 ,18.6 ,18.8 ,18.8 ,18.4 ,18.5 ,43.8 ,31.1 ,33.0 ,17.8 ,19.3 ,19.4 ,0.1415 ,23.3 ,23.2 ,3.12 ,12.0 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,23.1 ,,,0.35 ,0.34 ,""
2014/12/24 17:00,-2.34 ,-1.74 ,-0.007 ,18.8 ,18.4 ,18.5 ,18.2 ,18.5 ,18.3 ,18.6 ,18.3 ,17.7 ,4.3 ,40.8 ,18.5 ,18.7 ,19.1 ,22.1 ,18.3 ,19.3 ,18.8 ,18.9 ,18.6 ,18.8 ,18.8 ,18.3 ,18.5 ,44.0 ,31.2 ,33.1 ,17.8 ,19.4 ,19.5 ,0.1408 ,23.2 ,23.2 ,4.35 ,12.5 ,0.05 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.35 ,0.34 ,""
2014/12/24 23:00,-2.34 ,-1.72 ,-0.007 ,18.8 ,18.4 ,18.4 ,18.2 ,18.5 ,18.2 ,18.6 ,18.3 ,17.7 ,4.3 ,41.1 ,18.5 ,18.7 ,19.1 ,22.2 ,18.3 ,19.2 ,19.0 ,18.9 ,18.6 ,18.8 ,18.8 ,18.3 ,18.5 ,44.2 ,31.3 ,33.2 ,17.8 ,19.2 ,19.4 ,0.1404 ,23.2 ,23.1 ,4.35 ,12.5 ,0.05 ,0.06 ,28.96 ,-,-,0.440 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/25 5:00,-2.34 ,-1.72 ,-0.007 ,18.8 ,18.4 ,18.4 ,18.2 ,18.5 ,18.2 ,18.6 ,18.2 ,17.7 ,4.0 ,41.3 ,18.5 ,18.7 ,19.1 ,22.2 ,18.3 ,19.2 ,19.0 ,18.9 ,18.6 ,18.8 ,18.8 ,18.4 ,18.5 ,44.4 ,31.4 ,33.3 ,17.8 ,19.3 ,19.5 ,0.1404 ,23.2 ,23.1 ,4.35 ,12.5 ,0.05 ,0.06 ,28.82 ,-,-,0.435 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/25 11:00,-2.34 ,-1.73 ,-0.007 ,18.8 ,18.4 ,18.4 ,18.2 ,18.5 ,18.2 ,18.6 ,18.2 ,17.6 ,4.1 ,41.6 ,18.5 ,18.7 ,19.1 ,22.3 ,18.3 ,19.2 ,19.0 ,18.9 ,18.6 ,18.8 ,18.8 ,18.3 ,18.5 ,44.6 ,31.5 ,33.5 ,17.7 ,19.3 ,19.5 ,0.1405 ,23.1 ,23.1 ,4.35 ,12.5 ,0.05 ,0.06 ,28.82 ,-,-,0.435 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/25 17:00,-2.34 ,-1.74 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.1 ,18.4 ,18.2 ,18.6 ,18.1 ,17.6 ,3.9 ,41.7 ,18.4 ,18.6 ,19.0 ,22.3 ,18.3 ,19.2 ,19.0 ,18.8 ,18.5 ,18.7 ,18.7 ,18.2 ,18.5 ,44.6 ,31.4 ,33.4 ,17.7 ,19.2 ,19.4 ,0.1406 ,23.1 ,23.1 ,4.35 ,12.5 ,0.05 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,22.0 ,,,0.35 ,0.34 ,""
2014/12/25 23:00,-2.35 ,-1.76 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.1 ,18.4 ,18.2 ,18.6 ,18.1 ,17.6 ,3.9 ,41.5 ,18.5 ,18.6 ,19.1 ,22.2 ,18.3 ,19.2 ,19.0 ,18.9 ,18.5 ,18.7 ,18.7 ,18.3 ,18.5 ,44.2 ,31.2 ,33.2 ,17.7 ,19.4 ,19.5 ,0.1409 ,23.1 ,23.0 ,4.35 ,12.5 ,0.05 ,0.06 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/26 5:00,-2.35 ,-1.78 ,-0.007 ,18.7 ,18.3 ,18.3 ,18.1 ,18.4 ,18.2 ,18.5 ,18.1 ,17.6 ,4.0 ,40.9 ,18.5 ,18.6 ,19.0 ,22.1 ,18.3 ,19.3 ,19.0 ,18.8 ,18.5 ,18.7 ,18.7 ,18.3 ,18.5 ,43.6 ,30.9 ,32.9 ,17.7 ,19.3 ,19.4 ,0.1411 ,23.0 ,23.0 ,4.25 ,12.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/26 11:00,-2.35 ,-1.79 ,-0.007 ,18.7 ,18.3 ,18.3 ,18.1 ,18.4 ,18.1 ,18.5 ,18.1 ,17.5 ,4.1 ,40.4 ,18.4 ,18.6 ,19.0 ,22.0 ,18.2 ,19.2 ,18.9 ,18.8 ,18.5 ,18.7 ,18.7 ,18.2 ,18.5 ,43.2 ,30.6 ,32.5 ,17.7 ,19.3 ,19.5 ,0.1412 ,23.0 ,23.0 ,4.25 ,12.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/26 17:00,-2.35 ,-1.78 ,-0.007 ,18.7 ,18.3 ,18.3 ,18.1 ,18.4 ,18.1 ,18.5 ,18.1 ,17.5 ,3.9 ,39.9 ,18.4 ,18.6 ,18.9 ,21.8 ,18.2 ,19.2 ,18.9 ,18.8 ,18.5 ,18.7 ,18.6 ,18.2 ,18.5 ,42.6 ,30.3 ,32.2 ,17.7 ,19.1 ,19.2 ,0.1411 ,23.0 ,23.0 ,4.25 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/26 23:00,-2.35 ,-1.81 ,-0.007 ,18.7 ,18.3 ,18.3 ,18.1 ,18.3 ,18.1 ,18.5 ,18.1 ,17.5 ,3.9 ,39.3 ,18.4 ,18.6 ,18.9 ,21.7 ,18.2 ,19.2 ,18.9 ,18.8 ,18.4 ,18.6 ,18.7 ,18.2 ,18.5 ,42.1 ,30.0 ,31.9 ,17.8 ,19.2 ,19.3 ,0.1414 ,23.0 ,23.0 ,4.25 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/27 5:00,-2.35 ,-1.84 ,-0.007 ,18.6 ,18.2 ,18.3 ,18.0 ,18.3 ,18.1 ,18.4 ,18.0 ,17.5 ,3.8 ,38.9 ,18.4 ,18.5 ,18.9 ,21.5 ,18.2 ,19.2 ,18.9 ,18.7 ,18.4 ,18.7 ,18.6 ,18.2 ,18.4 ,41.6 ,29.8 ,31.6 ,17.8 ,19.2 ,19.2 ,0.1417 ,23.0 ,22.9 ,4.25 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/27 11:00,-2.36 ,-1.86 ,-0.007 ,18.6 ,18.2 ,18.2 ,18.0 ,18.3 ,18.1 ,18.4 ,18.0 ,17.5 ,4.0 ,38.4 ,18.3 ,18.5 ,18.8 ,21.3 ,18.2 ,19.2 ,18.8 ,18.7 ,18.4 ,18.6 ,18.6 ,18.2 ,18.4 ,41.2 ,29.5 ,31.4 ,17.8 ,19.2 ,19.3 ,0.1421 ,22.9 ,22.9 ,4.15 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/27 17:00,-2.36 ,-1.87 ,-0.007 ,18.6 ,18.2 ,18.2 ,17.9 ,18.2 ,18.1 ,18.4 ,18.0 ,17.4 ,3.9 ,38.0 ,18.3 ,18.5 ,18.7 ,21.2 ,18.2 ,19.1 ,18.8 ,18.6 ,18.4 ,18.6 ,18.5 ,18.2 ,18.4 ,40.7 ,29.4 ,31.1 ,17.8 ,19.1 ,19.2 ,0.1421 ,22.9 ,22.9 ,4.15 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.3 ,,,0.35 ,0.34 ,""
2014/12/27 23:00,-2.36 ,-1.88 ,-0.007 ,18.6 ,18.2 ,18.2 ,17.9 ,18.2 ,18.1 ,18.4 ,18.0 ,17.4 ,4.0 ,37.7 ,18.3 ,18.5 ,18.7 ,21.1 ,18.2 ,19.1 ,18.8 ,18.7 ,18.3 ,18.6 ,18.6 ,18.1 ,18.4 ,40.4 ,29.1 ,30.9 ,17.8 ,19.2 ,19.3 ,0.1423 ,22.9 ,22.8 ,4.04 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/28 5:00,-2.36 ,-1.88 ,-0.007 ,18.5 ,18.1 ,18.1 ,17.9 ,18.2 ,18.0 ,18.3 ,17.9 ,17.4 ,4.1 ,37.3 ,18.2 ,18.4 ,18.6 ,20.9 ,18.1 ,19.1 ,18.7 ,18.6 ,18.3 ,18.5 ,18.4 ,18.1 ,18.3 ,40.0 ,28.9 ,30.6 ,17.7 ,19.1 ,19.2 ,0.1422 ,22.8 ,22.8 ,4.04 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/28 11:00,-2.36 ,-1.87 ,-0.007 ,18.5 ,18.1 ,18.1 ,17.8 ,18.1 ,18.0 ,18.3 ,17.9 ,17.4 ,4.2 ,36.9 ,18.2 ,18.4 ,18.6 ,20.8 ,18.1 ,19.1 ,18.7 ,18.5 ,18.3 ,18.5 ,18.4 ,18.1 ,18.3 ,39.7 ,28.7 ,30.5 ,17.8 ,19.1 ,19.2 ,0.1420 ,22.8 ,22.8 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.35 ,0.34 ,""
2014/12/28 17:00,-2.35 ,-1.83 ,-0.007 ,18.5 ,18.1 ,18.1 ,17.8 ,18.1 ,18.0 ,18.2 ,17.9 ,17.4 ,4.2 ,36.6 ,18.2 ,18.4 ,18.6 ,20.7 ,18.1 ,19.0 ,18.7 ,18.5 ,18.3 ,18.5 ,18.4 ,18.1 ,18.3 ,39.3 ,28.6 ,30.2 ,17.7 ,18.9 ,18.9 ,0.1415 ,22.8 ,22.8 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/28 23:00,-2.35 ,-1.82 ,-0.007 ,18.4 ,18.1 ,18.1 ,17.8 ,18.1 ,17.9 ,18.2 ,17.9 ,17.3 ,4.3 ,36.3 ,18.2 ,18.4 ,18.5 ,20.6 ,18.1 ,19.0 ,18.6 ,18.5 ,18.2 ,18.4 ,18.4 ,18.1 ,18.2 ,39.1 ,28.4 ,30.1 ,17.7 ,19.0 ,19.1 ,0.1413 ,22.8 ,22.7 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.35 ,0.34 ,""
2014/12/29 5:00,-2.35 ,-1.79 ,-0.007 ,18.4 ,18.1 ,18.1 ,17.8 ,18.1 ,17.9 ,18.2 ,17.9 ,17.3 ,4.3 ,35.9 ,18.2 ,18.3 ,18.5 ,20.5 ,18.1 ,19.0 ,18.6 ,18.5 ,18.2 ,18.4 ,18.4 ,18.1 ,18.3 ,38.8 ,28.3 ,29.9 ,17.7 ,18.9 ,19.0 ,0.1409 ,22.7 ,22.7 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,23.0 ,,,0.35 ,0.34 ,""
2014/12/29 11:00,-2.34 ,-1.76 ,-0.007 ,18.4 ,18.0 ,18.0 ,17.8 ,18.1 ,17.9 ,18.2 ,17.9 ,17.3 ,4.4 ,35.6 ,18.1 ,18.3 ,18.4 ,20.4 ,18.0 ,18.9 ,18.6 ,18.5 ,18.2 ,18.4 ,18.3 ,18.0 ,18.2 ,38.6 ,28.1 ,29.8 ,17.7 ,18.9 ,19.1 ,0.1405 ,22.7 ,22.7 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.35 ,0.34 ,""
2014/12/29 17:00,-2.34 ,-1.71 ,-0.007 ,18.4 ,18.0 ,18.0 ,17.8 ,18.1 ,17.9 ,18.2 ,17.9 ,17.3 ,4.3 ,35.4 ,18.1 ,18.3 ,18.4 ,20.3 ,18.0 ,18.9 ,18.6 ,18.5 ,18.2 ,18.4 ,18.3 ,18.1 ,18.2 ,38.3 ,28.0 ,29.6 ,17.7 ,18.8 ,18.9 ,0.1399 ,22.6 ,22.6 ,4.04 ,11.5 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.8 ,,,0.35 ,0.34 ,""
2014/12/29 23:00,-2.34 ,-1.71 ,-0.007 ,18.4 ,18.0 ,18.0 ,17.8 ,18.1 ,17.9 ,18.2 ,17.9 ,17.3 ,4.1 ,35.1 ,18.1 ,18.3 ,18.4 ,20.3 ,18.0 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.3 ,18.0 ,18.2 ,38.1 ,27.9 ,29.5 ,17.7 ,18.9 ,19.0 ,0.1399 ,22.6 ,22.6 ,3.94 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/30 5:00,-2.34 ,-1.72 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.7 ,18.1 ,17.9 ,18.1 ,17.8 ,17.2 ,4.1 ,34.9 ,18.1 ,18.3 ,18.4 ,20.2 ,18.0 ,18.9 ,18.6 ,18.4 ,18.2 ,18.4 ,18.3 ,18.0 ,18.2 ,37.9 ,27.8 ,29.4 ,17.7 ,18.8 ,18.9 ,0.1400 ,22.6 ,22.6 ,3.94 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/30 11:00,-2.34 ,-1.72 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.7 ,18.0 ,17.8 ,18.1 ,17.8 ,17.2 ,4.2 ,34.7 ,18.1 ,18.2 ,18.3 ,20.1 ,17.9 ,18.9 ,18.5 ,18.4 ,18.1 ,18.3 ,18.2 ,17.9 ,18.1 ,37.7 ,27.6 ,29.3 ,17.7 ,18.7 ,18.9 ,0.1400 ,22.6 ,22.6 ,3.94 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.7 ,,,0.35 ,0.34 ,""
2014/12/30 17:00,-2.33 ,-1.71 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.7 ,18.0 ,17.8 ,18.1 ,17.7 ,17.2 ,4.0 ,34.5 ,18.0 ,18.2 ,18.3 ,20.1 ,17.9 ,18.8 ,18.5 ,18.4 ,18.1 ,18.3 ,18.2 ,17.9 ,18.1 ,37.5 ,27.5 ,29.2 ,17.7 ,18.8 ,18.9 ,0.1399 ,22.6 ,22.5 ,4.04 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.2 ,,,0.35 ,0.34 ,""
2014/12/30 23:00,-2.34 ,-1.73 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.7 ,18.0 ,17.8 ,18.1 ,17.7 ,17.2 ,4.1 ,34.3 ,18.0 ,18.2 ,18.3 ,20.0 ,17.9 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.2 ,17.9 ,18.1 ,37.4 ,27.5 ,29.1 ,17.7 ,18.7 ,18.8 ,0.1402 ,22.5 ,22.5 ,4.04 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.4 ,,,0.35 ,0.34 ,""
2014/12/31 5:00,-2.34 ,-1.74 ,-0.007 ,18.3 ,17.9 ,17.9 ,17.6 ,18.0 ,17.8 ,18.1 ,17.7 ,17.2 ,4.1 ,34.2 ,18.0 ,18.2 ,18.3 ,20.0 ,17.9 ,18.8 ,18.5 ,18.3 ,18.1 ,18.3 ,18.2 ,17.9 ,18.1 ,37.2 ,27.4 ,29.0 ,17.7 ,18.8 ,18.9 ,0.1403 ,22.5 ,22.5 ,4.04 ,12.0 ,0.04 ,0.05 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.35 ,0.34 ,""
2014/12/31 11:00,-2.34 ,-1.75 ,-0.007 ,18.2 ,17.8 ,17.8 ,17.6 ,17.9 ,17.7 ,18.0 ,17.7 ,17.2 ,4.1 ,34.1 ,18.0 ,18.1 ,18.2 ,19.9 ,17.9 ,18.8 ,18.4 ,18.3 ,18.1 ,18.2 ,18.2 ,17.8 ,18.1 ,37.1 ,27.3 ,28.9 ,17.7 ,18.7 ,18.8 ,0.1403 ,22.5 ,22.5 ,4.04 ,12.0 ,0.04 ,0.05 ,28.42 ,-,-,0.420 ,0.030 ,22.6 ,,,0.35 ,0.34 ,""
2014/12/31 17:00,-2.33 ,-1.71 ,-0.007 ,18.2 ,17.8 ,17.8 ,17.6 ,17.9 ,17.7 ,18.0 ,17.7 ,17.2 ,4.3 ,33.8 ,17.9 ,18.1 ,18.2 ,19.9 ,17.9 ,18.8 ,18.4 ,18.2 ,18.0 ,18.2 ,18.1 ,17.8 ,18.1 ,36.9 ,27.2 ,28.8 ,17.6 ,18.7 ,18.7 ,0.1399 ,22.5 ,22.5 ,4.04 ,12.0 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.35 ,0.34 ,""
2014/12/31 23:00,-2.33 ,-1.67 ,-0.006 ,18.2 ,17.8 ,17.8 ,17.6 ,17.9 ,17.7 ,18.0 ,17.7 ,17.2 ,4.6 ,33.7 ,17.9 ,18.1 ,18.2 ,19.8 ,17.8 ,18.7 ,18.4 ,18.3 ,18.1 ,18.2 ,18.1 ,17.9 ,18.1 ,36.8 ,27.2 ,28.7 ,17.6 ,18.6 ,18.7 ,0.1394 ,22.5 ,22.4 ,4.04 ,12.5 ,0.04 ,0.04 ,28.69 ,-,-,0.430 ,0.030 ,23.2 ,,,0.35 ,0.34 ,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa(abs),��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,,Instrument failure,Instrument failure,,,""
